Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,1,7,15,6.0,3.5,0.6,12.35,3.5,0.0,0.0
2018,1,1,7,30,12.0,7.0,0.7,12.4,7.0,6.37,0.0
2018,1,1,7,45,54.0,20.5,0.85,12.45,25.0,16.64,0.0
2018,1,1,8,0,96.0,34.0,1.0,12.5,43.0,27.21,16.17
2018,1,1,8,15,148.5,48.5,1.15,12.65,70.5,44.4,28.47
2018,1,1,8,30,201.0,63.0,1.3,12.8,98.0,72.92,47.96
2018,1,1,8,45,234.5,76.5,1.5,12.95,127.5,104.08,72.4
2018,1,1,9,0,268.0,90.0,1.7,13.1,157.0,139.14,101.84
2018,1,1,9,15,315.0,99.5,1.75,13.3,190.5,181.07,137.47
2018,1,1,9,30,362.0,109.0,1.8,13.5,224.0,225.66,175.82
2018,1,1,9,45,396.5,116.5,1.85,13.65,254.5,268.37,212.98
2018,1,1,10,0,431.0,124.0,1.9,13.8,285.0,314.09,252.24
2018,1,1,10,15,458.5,129.0,1.85,14.0,312.0,356.72,288.31
2018,1,1,10,30,486.0,134.0,1.8,14.2,339.0,401.01,324.98
2018,1,1,10,45,520.5,133.5,1.75,14.35,363.0,444.89,360.74
2018,1,1,11,0,555.0,133.0,1.7,14.5,387.0,490.21,396.92
2018,1,1,11,15,589.5,128.0,1.55,14.65,405.5,537.48,433.35
2018,1,1,11,30,624.0,123.0,1.4,14.8,424.0,580.29,465.55
2018,1,1,11,45,607.5,130.0,1.3,14.95,426.5,599.62,479.14
2018,1,1,12,0,591.0,137.0,1.2,15.1,429.0,615.82,490.24
2018,1,1,12,15,591.0,137.0,1.15,15.25,429.0,634.25,503.52
2018,1,1,12,30,591.0,137.0,1.1,15.4,429.0,650.39,514.93
2018,1,1,12,45,563.5,142.0,1.1,15.55,416.5,640.79,507.75
2018,1,1,13,0,536.0,147.0,1.1,15.7,404.0,635.16,503.51
2018,1,1,13,15,516.5,146.5,1.1,15.8,388.0,626.9,497.67
2018,1,1,13,30,497.0,146.0,1.1,15.9,372.0,616.21,490.06
2018,1,1,13,45,511.0,135.5,1.15,16.0,358.0,619.44,493.95
2018,1,1,14,0,525.0,125.0,1.2,16.1,344.0,620.31,495.81
2018,1,1,14,15,555.0,109.5,1.2,16.15,327.0,633.08,505.79
2018,1,1,14,30,585.0,94.0,1.2,16.2,310.0,636.46,508.68
2018,1,1,14,45,599.0,82.0,1.25,16.25,285.5,627.22,502.63
2018,1,1,15,0,613.0,70.0,1.3,16.3,261.0,614.69,493.93
2018,1,1,15,15,589.0,63.5,1.3,16.3,228.0,576.52,465.15
2018,1,1,15,30,565.0,57.0,1.3,16.3,195.0,537.17,434.61
2018,1,1,15,45,475.5,53.0,1.15,15.95,154.5,452.22,367.28
2018,1,1,16,0,386.0,49.0,1.0,15.6,114.0,370.2,299.38
2018,1,1,16,15,281.5,39.0,1.05,15.45,79.0,272.61,216.83
2018,1,1,16,30,177.0,29.0,1.1,15.3,44.0,186.94,130.38
2018,1,1,16,45,106.5,18.0,1.1,15.1,25.5,106.09,0.0
2018,1,1,17,0,36.0,7.0,1.1,14.9,7.0,26.35,0.0
2018,1,1,17,15,18.0,3.5,1.1,14.85,3.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.4,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.6,5.0,4.55,0.0
2018,1,2,7,45,0.0,17.5,2.65,12.8,17.5,15.22,0.0
2018,1,2,8,0,0.0,30.0,2.7,13.0,30.0,25.79,14.93
2018,1,2,8,15,6.0,46.0,2.7,13.15,47.0,39.49,27.09
2018,1,2,8,30,12.0,62.0,2.7,13.3,64.0,54.61,40.09
2018,1,2,8,45,18.5,77.5,2.7,13.45,81.5,70.89,53.96
2018,1,2,9,0,25.0,93.0,2.7,13.6,99.0,88.14,68.64
2018,1,2,9,15,90.5,109.0,2.6,13.8,136.5,124.82,97.75
2018,1,2,9,30,156.0,125.0,2.5,14.0,174.0,167.32,132.48
2018,1,2,9,45,161.5,139.0,2.35,14.2,195.0,192.96,154.71
2018,1,2,10,0,167.0,153.0,2.2,14.4,216.0,219.2,177.12
2018,1,2,10,15,137.5,166.5,2.15,14.65,221.0,229.01,185.76
2018,1,2,10,30,108.0,180.0,2.1,14.9,226.0,236.01,191.57
2018,1,2,10,45,67.0,153.5,2.0,15.15,182.5,184.25,149.13
2018,1,2,11,0,26.0,127.0,1.9,15.4,139.0,135.92,108.85
2018,1,2,11,15,13.0,94.5,1.85,15.65,100.5,92.52,72.6
2018,1,2,11,30,0.0,62.0,1.8,15.9,62.0,54.8,40.68
2018,1,2,11,45,0.0,69.0,1.8,16.1,69.0,61.02,45.87
2018,1,2,12,0,0.0,76.0,1.8,16.3,76.0,67.25,51.02
2018,1,2,12,15,0.0,95.0,1.8,16.45,95.0,84.66,65.48
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,103.05,80.66
2018,1,2,12,45,0.0,118.5,1.8,16.75,118.5,107.7,84.45
2018,1,2,13,0,0.0,123.0,1.8,16.9,123.0,112.53,88.42
2018,1,2,13,15,0.0,108.0,1.8,16.95,108.0,97.85,76.35
2018,1,2,13,30,0.0,93.0,1.8,17.0,93.0,83.29,64.35
2018,1,2,13,45,0.0,92.5,1.75,17.1,92.5,83.07,64.24
2018,1,2,14,0,0.0,92.0,1.7,17.2,92.0,82.96,64.2
2018,1,2,14,15,9.0,94.0,1.65,17.1,97.5,93.16,73.21
2018,1,2,14,30,18.0,96.0,1.6,17.0,103.0,111.6,89.05
2018,1,2,14,45,68.5,109.5,1.55,16.95,131.5,171.82,140.74
2018,1,2,15,0,119.0,123.0,1.5,16.9,160.0,248.77,204.66
2018,1,2,15,15,129.0,109.0,1.5,16.9,144.5,239.66,197.17
2018,1,2,15,30,139.0,95.0,1.5,16.9,129.0,229.75,188.96
2018,1,2,15,45,118.0,79.0,1.4,16.3,104.5,192.9,157.81
2018,1,2,16,0,97.0,63.0,1.3,15.7,80.0,156.65,126.54
2018,1,2,16,15,69.0,47.5,1.3,15.45,58.0,117.36,91.67
2018,1,2,16,30,41.0,32.0,1.3,15.2,36.0,79.18,53.47
2018,1,2,16,45,20.5,18.5,1.35,15.0,20.5,40.44,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.55,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.9,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.0,1.0,0.91,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.1,2.5,2.19,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.2,4.0,3.5,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.35,5.0,4.38,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.5,6.0,5.26,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.65,7.0,6.14,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.8,8.0,7.02,0.41
2018,1,3,9,15,0.0,10.0,1.0,13.95,10.0,8.78,1.94
2018,1,3,9,30,0.0,12.0,1.0,14.1,12.0,10.55,3.46
2018,1,3,9,45,0.0,14.0,0.95,14.25,14.0,12.31,4.98
2018,1,3,10,0,0.0,16.0,0.9,14.4,16.0,14.08,6.49
2018,1,3,10,15,0.0,17.5,1.2,14.45,17.5,15.4,7.6
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,16.73,8.71
2018,1,3,10,45,0.0,25.5,1.75,14.6,25.5,22.47,13.59
2018,1,3,11,0,0.0,32.0,2.0,14.7,32.0,28.22,18.45
2018,1,3,11,15,0.0,43.5,2.35,14.7,43.5,38.39,27.07
2018,1,3,11,30,0.0,55.0,2.7,14.7,55.0,48.59,35.67
2018,1,3,11,45,0.0,68.0,3.1,14.75,68.0,60.13,45.37
2018,1,3,12,0,0.0,81.0,3.5,14.8,81.0,71.69,55.07
2018,1,3,12,15,0.0,83.0,3.75,14.8,83.0,73.48,56.55
2018,1,3,12,30,0.0,85.0,4.0,14.8,85.0,75.26,58.05
2018,1,3,12,45,0.0,85.0,4.25,14.85,85.0,75.26,58.07
2018,1,3,13,0,0.0,85.0,4.5,14.9,85.0,75.3,58.13
2018,1,3,13,15,0.0,75.0,4.45,14.95,75.0,66.35,50.63
2018,1,3,13,30,0.0,65.0,4.4,15.0,65.0,57.46,43.17
2018,1,3,13,45,0.0,51.5,4.35,15.0,51.5,45.47,33.08
2018,1,3,14,0,0.0,38.0,4.3,15.0,38.0,33.51,22.96
2018,1,3,14,15,0.0,46.5,4.0,15.0,46.5,41.03,29.41
2018,1,3,14,30,0.0,55.0,3.7,15.0,55.0,48.56,35.86
2018,1,3,14,45,0.0,65.5,3.45,15.0,65.5,57.89,43.84
2018,1,3,15,0,0.0,76.0,3.2,15.0,76.0,69.29,53.54
2018,1,3,15,15,0.0,68.0,3.2,15.0,68.0,61.89,47.23
2018,1,3,15,30,0.0,60.0,3.2,15.0,60.0,54.57,40.92
2018,1,3,15,45,0.0,49.0,3.1,14.9,49.0,43.87,31.66
2018,1,3,16,0,0.0,38.0,3.0,14.8,38.0,33.53,22.62
2018,1,3,16,15,0.0,28.5,3.25,14.75,28.5,25.12,15.13
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,16.73,6.95
2018,1,3,16,45,0.0,11.5,3.75,14.7,11.5,10.12,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.64,0.0
2018,1,3,17,15,0.0,2.0,4.25,14.7,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.64,0.0
2018,1,4,7,45,0.0,13.5,3.95,14.5,13.5,11.89,0.0
2018,1,4,8,0,0.0,23.0,4.1,14.7,23.0,20.28,10.41
2018,1,4,8,15,0.0,34.5,4.1,14.9,34.5,30.26,19.37
2018,1,4,8,30,0.0,46.0,4.1,15.1,46.0,40.34,28.32
2018,1,4,8,45,2.5,62.0,4.1,15.25,62.5,54.76,40.7
2018,1,4,9,0,5.0,78.0,4.1,15.4,79.0,69.73,53.48
2018,1,4,9,15,27.0,94.0,4.1,15.65,102.5,91.83,71.52
2018,1,4,9,30,49.0,110.0,4.1,15.9,126.0,115.76,91.3
2018,1,4,9,45,28.0,118.0,4.15,16.2,127.5,118.94,94.51
2018,1,4,10,0,7.0,126.0,4.2,16.5,129.0,116.36,92.48
2018,1,4,10,15,15.0,138.0,4.3,16.65,144.5,131.99,105.38
2018,1,4,10,30,23.0,150.0,4.4,16.8,160.0,148.55,119.04
2018,1,4,10,45,43.5,160.0,4.5,17.0,179.5,177.44,142.98
2018,1,4,11,0,64.0,170.0,4.6,17.2,199.0,202.88,164.06
2018,1,4,11,15,101.0,178.5,4.7,17.3,226.5,248.86,202.21
2018,1,4,11,30,138.0,187.0,4.8,17.4,254.0,288.84,235.35
2018,1,4,11,45,172.5,197.5,4.9,17.45,282.5,331.73,270.67
2018,1,4,12,0,207.0,208.0,5.0,17.5,311.0,376.67,307.44
2018,1,4,12,15,386.0,171.0,5.0,17.5,363.0,508.07,415.48
2018,1,4,12,30,565.0,134.0,5.0,17.5,415.0,626.74,511.37
2018,1,4,12,45,545.0,140.0,5.0,17.5,408.0,623.66,508.78
2018,1,4,13,0,525.0,146.0,5.0,17.5,401.0,625.3,510.14
2018,1,4,13,15,478.5,152.0,5.0,17.5,379.0,602.2,491.94
2018,1,4,13,30,432.0,158.0,5.0,17.5,357.0,576.32,471.54
2018,1,4,13,45,481.5,139.5,4.95,17.45,351.5,600.26,492.23
2018,1,4,14,0,531.0,121.0,4.9,17.4,346.0,621.52,510.13
2018,1,4,14,15,577.0,104.0,4.85,17.3,334.0,647.1,530.63
2018,1,4,14,30,623.0,87.0,4.8,17.2,322.0,661.57,542.42
2018,1,4,14,45,635.5,77.0,4.75,17.15,297.5,653.04,536.23
2018,1,4,15,0,648.0,67.0,4.7,17.1,273.0,641.3,527.37
2018,1,4,15,15,547.0,66.0,4.7,17.1,225.0,549.22,454.99
2018,1,4,15,30,446.0,65.0,4.7,17.1,177.0,459.01,382.38
2018,1,4,15,45,399.5,59.5,4.3,16.65,146.5,406.38,337.69
2018,1,4,16,0,353.0,54.0,3.9,16.2,116.0,351.63,289.91
2018,1,4,16,15,227.5,41.5,3.8,15.95,77.5,240.7,194.37
2018,1,4,16,30,102.0,29.0,3.7,15.7,39.0,122.14,88.61
2018,1,4,16,45,87.0,19.0,3.55,15.45,24.5,98.44,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,48.53,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.82,0.0
2018,1,5,7,45,0.0,7.0,3.85,15.2,7.0,6.14,0.0
2018,1,5,8,0,0.0,12.0,3.9,15.3,12.0,10.54,2.68
2018,1,5,8,15,0.0,18.5,3.75,15.35,18.5,16.27,7.79
2018,1,5,8,30,0.0,25.0,3.6,15.4,25.0,22.0,12.89
2018,1,5,8,45,0.0,36.5,3.5,15.45,36.5,32.17,21.7
2018,1,5,9,0,0.0,48.0,3.4,15.5,48.0,42.36,30.49
2018,1,5,9,15,0.0,54.5,3.3,15.5,54.5,48.12,35.47
2018,1,5,9,30,0.0,61.0,3.2,15.5,61.0,53.89,40.38
2018,1,5,9,45,0.0,50.5,3.1,15.55,50.5,44.57,32.42
2018,1,5,10,0,0.0,40.0,3.0,15.6,40.0,35.27,24.48
2018,1,5,10,15,0.0,54.5,2.85,15.65,54.5,48.12,35.35
2018,1,5,10,30,0.0,69.0,2.7,15.7,69.0,61.0,46.16
2018,1,5,10,45,0.0,73.0,2.55,15.75,73.0,64.56,49.07
2018,1,5,11,0,0.0,77.0,2.4,15.8,77.0,68.12,51.99
2018,1,5,11,15,0.5,91.0,2.3,15.8,91.0,81.18,62.87
2018,1,5,11,30,1.0,105.0,2.2,15.8,105.0,94.66,74.05
2018,1,5,11,45,1.0,100.0,2.05,15.8,100.0,90.0,70.11
2018,1,5,12,0,1.0,95.0,1.9,15.8,95.0,85.34,66.21
2018,1,5,12,15,0.5,80.5,1.95,15.75,80.5,71.64,54.77
2018,1,5,12,30,0.0,66.0,2.0,15.7,66.0,58.36,43.66
2018,1,5,12,45,3.5,83.5,2.05,15.6,85.0,76.76,59.27
2018,1,5,13,0,7.0,101.0,2.1,15.5,104.0,96.43,75.88
2018,1,5,13,15,8.0,125.5,2.1,15.45,129.0,122.07,97.25
2018,1,5,13,30,9.0,150.0,2.1,15.4,154.0,149.5,120.02
2018,1,5,13,45,24.5,141.5,2.15,15.3,152.0,165.73,134.2
2018,1,5,14,0,40.0,133.0,2.2,15.2,150.0,170.66,139.12
2018,1,5,14,15,20.0,100.0,2.25,15.1,108.5,116.43,93.62
2018,1,5,14,30,0.0,67.0,2.3,15.0,67.0,59.22,44.86
2018,1,5,14,45,1.5,65.0,2.3,14.9,65.5,58.68,44.59
2018,1,5,15,0,3.0,63.0,2.3,14.8,64.0,58.1,44.21
2018,1,5,15,15,4.0,61.5,2.3,14.8,62.5,57.84,44.01
2018,1,5,15,30,5.0,60.0,2.3,14.8,61.0,58.16,44.22
2018,1,5,15,45,2.5,44.0,2.5,14.5,44.5,40.68,29.13
2018,1,5,16,0,0.0,28.0,2.7,14.2,28.0,24.65,15.24
2018,1,5,16,15,0.0,22.0,2.85,14.1,22.0,19.36,10.47
2018,1,5,16,30,0.0,16.0,3.0,14.0,16.0,14.07,5.26
2018,1,5,16,45,0.0,9.5,3.1,13.85,9.5,8.35,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.7,3.0,2.73,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.65,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,7,15,4.5,3.5,2.4,12.2,3.5,0.0,0.0
2018,1,6,7,30,9.0,7.0,2.4,12.4,7.0,6.37,0.0
2018,1,6,7,45,118.5,21.5,2.45,12.6,32.0,17.02,0.0
2018,1,6,8,0,228.0,36.0,2.5,12.8,57.0,28.24,16.91
2018,1,6,8,15,411.5,38.5,2.5,12.95,101.0,41.24,22.37
2018,1,6,8,30,595.0,41.0,2.5,13.1,145.0,87.88,45.43
2018,1,6,8,45,604.0,49.0,2.55,13.25,178.0,132.58,79.88
2018,1,6,9,0,613.0,57.0,2.6,13.4,211.0,179.77,121.53
2018,1,6,9,15,629.5,64.0,2.6,13.55,244.0,228.43,166.09
2018,1,6,9,30,646.0,71.0,2.6,13.7,277.0,278.23,211.91
2018,1,6,9,45,590.0,89.0,2.6,13.85,293.0,313.31,246.41
2018,1,6,10,0,534.0,107.0,2.6,14.0,309.0,341.47,273.59
2018,1,6,10,15,578.0,107.0,2.75,14.15,340.5,392.29,317.29
2018,1,6,10,30,622.0,107.0,2.9,14.3,372.0,445.94,362.53
2018,1,6,10,45,668.5,103.0,3.05,14.4,401.0,499.21,406.92
2018,1,6,11,0,715.0,99.0,3.2,14.5,430.0,554.4,452.16
2018,1,6,11,15,638.0,120.0,3.3,14.55,422.5,558.84,456.1
2018,1,6,11,30,561.0,141.0,3.4,14.6,415.0,549.5,449.1
2018,1,6,11,45,684.5,113.5,3.5,14.7,453.0,635.85,518.47
2018,1,6,12,0,808.0,86.0,3.6,14.8,491.0,716.55,580.54
2018,1,6,12,15,734.0,104.0,3.5,14.8,472.0,707.35,572.59
2018,1,6,12,30,660.0,122.0,3.4,14.8,453.0,689.08,558.51
2018,1,6,12,45,702.5,112.0,3.3,14.85,460.0,727.43,587.16
2018,1,6,13,0,745.0,102.0,3.2,14.9,467.0,763.92,613.81
2018,1,6,13,15,771.0,90.0,3.1,14.9,458.0,777.56,623.56
2018,1,6,13,30,797.0,78.0,3.0,14.9,449.0,792.73,634.66
2018,1,6,13,45,749.5,82.5,2.95,14.9,418.5,762.57,612.71
2018,1,6,14,0,702.0,87.0,2.9,14.9,388.0,734.18,592.34
2018,1,6,14,15,692.5,82.0,3.0,14.8,363.0,718.64,582.45
2018,1,6,14,30,683.0,77.0,3.1,14.7,338.0,700.34,570.21
2018,1,6,14,45,700.5,70.0,3.2,14.65,316.5,693.99,566.71
2018,1,6,15,0,718.0,63.0,3.3,14.6,295.0,689.52,564.26
2018,1,6,15,15,713.5,56.5,3.3,14.6,263.5,664.73,545.22
2018,1,6,15,30,709.0,50.0,3.3,14.6,232.0,637.37,523.41
2018,1,6,15,45,658.0,46.0,3.15,14.1,192.0,576.23,474.42
2018,1,6,16,0,607.0,42.0,3.0,13.6,152.0,515.3,423.59
2018,1,6,16,15,521.5,36.5,2.9,13.35,113.0,429.8,350.14
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,358.52,274.61
2018,1,6,16,45,271.5,21.0,2.75,12.8,43.5,215.62,16.57
2018,1,6,17,0,107.0,11.0,2.7,12.5,13.0,70.36,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.4,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.0,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.2,3.0,2.73,0.0
2018,1,7,7,45,0.0,9.5,2.45,10.35,9.5,8.35,0.0
2018,1,7,8,0,0.0,16.0,2.4,10.5,16.0,14.07,5.72
2018,1,7,8,15,0.0,23.5,2.5,10.65,23.5,20.69,11.76
2018,1,7,8,30,0.0,31.0,2.6,10.8,31.0,27.31,17.76
2018,1,7,8,45,0.0,36.5,2.65,10.95,36.5,32.17,22.16
2018,1,7,9,0,0.0,42.0,2.7,11.1,42.0,37.04,26.49
2018,1,7,9,15,0.0,46.5,2.75,11.3,46.5,41.02,29.97
2018,1,7,9,30,0.0,51.0,2.8,11.5,51.0,45.01,33.4
2018,1,7,9,45,0.0,72.0,2.8,11.7,72.0,63.7,49.43
2018,1,7,10,0,0.0,93.0,2.8,11.9,93.0,82.77,65.61
2018,1,7,10,15,0.0,98.5,2.8,12.1,98.5,87.84,69.76
2018,1,7,10,30,0.0,104.0,2.8,12.3,104.0,92.95,73.93
2018,1,7,10,45,0.0,100.0,2.75,12.55,100.0,89.23,70.6
2018,1,7,11,0,0.0,96.0,2.7,12.8,96.0,85.5,67.3
2018,1,7,11,15,0.0,101.0,2.55,12.95,101.0,90.17,71.12
2018,1,7,11,30,0.0,106.0,2.4,13.1,106.0,94.89,74.98
2018,1,7,11,45,0.0,96.0,2.25,13.3,96.0,85.5,66.98
2018,1,7,12,0,0.0,86.0,2.1,13.5,86.0,76.16,59.05
2018,1,7,12,15,0.0,104.0,1.95,13.6,104.0,93.15,73.29
2018,1,7,12,30,0.0,122.0,1.8,13.7,122.0,110.71,87.9
2018,1,7,12,45,1.0,136.5,1.65,13.75,137.0,126.27,100.83
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,142.53,114.29
2018,1,7,13,15,1.0,145.5,1.35,13.8,146.0,136.73,109.46
2018,1,7,13,30,0.0,140.0,1.2,13.8,140.0,130.95,104.72
2018,1,7,13,45,2.0,136.0,1.05,13.8,137.0,129.39,103.62
2018,1,7,14,0,4.0,132.0,0.9,13.8,134.0,127.97,102.62
2018,1,7,14,15,2.0,116.0,0.9,13.7,117.0,110.16,87.9
2018,1,7,14,30,0.0,100.0,0.9,13.6,100.0,92.4,73.13
2018,1,7,14,45,0.0,90.0,0.9,13.5,90.0,82.81,65.2
2018,1,7,15,0,0.0,80.0,0.9,13.4,80.0,73.22,57.18
2018,1,7,15,15,0.0,74.0,0.9,13.4,74.0,68.08,52.82
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,63.18,48.57
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,51.43,38.42
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,39.6,28.09
2018,1,7,16,15,0.0,33.0,0.85,12.95,33.0,29.11,18.79
2018,1,7,16,30,0.0,22.0,0.8,12.9,22.0,19.38,9.78
2018,1,7,16,45,16.5,14.5,0.75,12.8,15.0,29.4,1.27
2018,1,7,17,0,33.0,7.0,0.7,12.7,8.0,25.04,0.0
2018,1,7,17,15,16.5,3.5,0.75,12.65,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.25,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.4,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.5,4.8,13.55,3.5,3.07,0.0
2018,1,8,8,0,0.0,6.0,5.0,13.7,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,5.2,13.8,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,5.4,13.9,8.0,7.02,0.29
2018,1,8,8,45,0.0,9.0,5.55,14.05,9.0,7.9,1.1
2018,1,8,9,0,0.0,10.0,5.7,14.2,10.0,8.78,1.88
2018,1,8,9,15,0.0,15.0,5.8,14.3,15.0,13.18,5.68
2018,1,8,9,30,0.0,20.0,5.9,14.4,20.0,17.59,9.47
2018,1,8,9,45,0.0,18.0,6.0,14.45,18.0,15.83,7.95
2018,1,8,10,0,0.0,16.0,6.1,14.5,16.0,14.08,6.42
2018,1,8,10,15,0.0,17.5,6.15,14.6,17.5,15.4,7.54
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,16.73,8.65
2018,1,8,10,45,0.0,21.5,6.2,14.75,21.5,18.94,10.51
2018,1,8,11,0,0.0,24.0,6.2,14.8,24.0,21.15,12.37
2018,1,8,11,15,0.0,29.0,6.3,14.9,29.0,25.57,16.11
2018,1,8,11,30,0.0,34.0,6.4,15.0,34.0,30.0,19.83
2018,1,8,11,45,0.0,33.0,6.55,15.05,33.0,29.11,19.06
2018,1,8,12,0,0.0,32.0,6.7,15.1,32.0,28.23,18.3
2018,1,8,12,15,0.0,29.0,6.55,15.15,29.0,25.58,16.05
2018,1,8,12,30,0.0,26.0,6.4,15.2,26.0,22.93,13.8
2018,1,8,12,45,0.0,25.0,6.3,15.25,25.0,22.04,13.06
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,21.16,12.31
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,22.92,13.82
2018,1,8,13,30,0.0,28.0,6.0,15.3,28.0,24.69,15.34
2018,1,8,13,45,0.0,27.0,5.9,15.3,27.0,23.8,14.61
2018,1,8,14,0,0.0,26.0,5.8,15.3,26.0,22.91,13.88
2018,1,8,14,15,0.0,28.0,5.7,15.25,28.0,24.67,15.41
2018,1,8,14,30,0.0,30.0,5.6,15.2,30.0,26.43,16.95
2018,1,8,14,45,0.0,36.0,5.5,15.15,36.0,31.73,21.5
2018,1,8,15,0,0.0,42.0,5.4,15.1,42.0,37.03,26.06
2018,1,8,15,15,0.0,45.5,5.4,15.1,45.5,40.13,28.71
2018,1,8,15,30,0.0,49.0,5.4,15.1,49.0,43.25,31.31
2018,1,8,15,45,0.0,37.5,5.5,15.0,37.5,33.05,22.52
2018,1,8,16,0,0.0,26.0,5.6,14.9,26.0,22.88,13.71
2018,1,8,16,15,0.0,20.5,5.45,14.9,20.5,18.03,9.38
2018,1,8,16,30,0.0,15.0,5.3,14.9,15.0,13.18,4.81
2018,1,8,16,45,13.0,9.5,5.2,14.85,10.0,19.18,0.89
2018,1,8,17,0,26.0,4.0,5.1,14.8,5.0,18.4,0.0
2018,1,8,17,15,13.0,2.0,4.9,14.8,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,13.95,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.0,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.1,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.0,5.1,14.2,6.0,5.26,0.0
2018,1,9,8,30,0.0,7.0,5.4,14.2,7.0,6.14,0.0
2018,1,9,8,45,0.0,8.0,5.7,14.2,8.0,7.02,0.34
2018,1,9,9,0,0.0,9.0,6.0,14.2,9.0,7.9,1.13
2018,1,9,9,15,4.5,36.0,6.0,14.2,37.5,32.86,22.44
2018,1,9,9,30,9.0,63.0,6.0,14.2,66.0,58.46,44.27
2018,1,9,9,45,11.5,93.5,5.95,14.2,97.5,87.33,68.85
2018,1,9,10,0,14.0,124.0,5.9,14.2,129.0,117.17,94.05
2018,1,9,10,15,7.0,118.5,5.75,14.2,121.0,109.62,87.63
2018,1,9,10,30,0.0,113.0,5.6,14.2,113.0,101.29,80.47
2018,1,9,10,45,0.5,117.5,5.5,14.2,117.5,105.85,84.2
2018,1,9,11,0,1.0,122.0,5.4,14.2,122.0,110.49,87.99
2018,1,9,11,15,0.5,120.0,5.4,14.2,120.0,108.38,86.12
2018,1,9,11,30,0.0,118.0,5.4,14.2,118.0,106.23,84.24
2018,1,9,11,45,0.0,108.5,5.45,14.2,108.5,97.26,76.66
2018,1,9,12,0,0.0,99.0,5.5,14.2,99.0,88.32,69.13
2018,1,9,12,15,0.0,107.5,5.7,14.2,107.5,96.45,75.96
2018,1,9,12,30,0.0,116.0,5.9,14.2,116.0,104.77,82.95
2018,1,9,12,45,24.5,146.0,6.05,14.2,158.0,164.15,133.52
2018,1,9,13,0,49.0,176.0,6.2,14.2,200.0,219.99,180.74
2018,1,9,13,15,48.0,176.0,6.35,14.2,199.0,221.58,182.17
2018,1,9,13,30,47.0,176.0,6.5,14.2,198.0,223.3,183.78
2018,1,9,13,45,42.5,155.5,6.65,14.2,175.0,197.14,162.23
2018,1,9,14,0,38.0,135.0,6.8,14.2,152.0,170.78,140.38
2018,1,9,14,15,19.5,113.5,6.8,14.2,122.0,131.22,106.65
2018,1,9,14,30,1.0,92.0,6.8,14.2,92.0,84.6,66.61
2018,1,9,14,45,12.0,95.5,6.85,14.2,99.5,98.52,79.0
2018,1,9,15,0,23.0,99.0,6.9,14.2,107.0,122.14,99.54
2018,1,9,15,15,38.5,98.5,6.9,14.2,109.5,137.04,112.71
2018,1,9,15,30,54.0,98.0,6.9,14.2,112.0,153.07,126.56
2018,1,9,15,45,40.5,81.5,7.05,14.1,91.0,123.59,100.79
2018,1,9,16,0,27.0,65.0,7.2,14.0,70.0,94.45,75.09
2018,1,9,16,15,44.0,49.0,7.25,13.95,55.0,87.3,68.44
2018,1,9,16,30,61.0,33.0,7.3,13.9,40.0,88.43,66.5
2018,1,9,16,45,67.0,24.0,7.35,13.85,28.5,88.23,32.47
2018,1,9,17,0,73.0,15.0,7.4,13.8,17.0,55.25,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.75,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,11.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.64,0.0
2018,1,10,7,45,0.0,11.0,3.15,12.65,11.0,9.67,0.0
2018,1,10,8,0,0.0,18.0,3.0,12.8,18.0,15.84,7.13
2018,1,10,8,15,0.0,27.5,3.0,12.9,27.5,24.23,14.59
2018,1,10,8,30,0.0,37.0,3.0,13.0,37.0,32.63,22.1
2018,1,10,8,45,27.5,56.0,3.05,13.1,63.0,53.41,38.84
2018,1,10,9,0,55.0,75.0,3.1,13.2,89.0,77.61,58.6
2018,1,10,9,15,114.0,101.5,3.2,13.3,136.5,122.44,95.11
2018,1,10,9,30,173.0,128.0,3.3,13.4,184.0,173.32,137.32
2018,1,10,9,45,129.5,132.0,3.4,13.45,176.5,172.59,138.77
2018,1,10,10,0,86.0,136.0,3.5,13.5,169.0,166.84,135.21
2018,1,10,10,15,43.0,129.0,3.65,13.6,145.5,140.12,113.32
2018,1,10,10,30,0.0,122.0,3.8,13.7,122.0,109.69,87.58
2018,1,10,10,45,0.0,118.5,3.95,13.8,118.5,106.48,84.76
2018,1,10,11,0,0.0,115.0,4.1,13.9,115.0,103.24,81.91
2018,1,10,11,15,0.5,125.0,4.05,13.95,125.0,113.11,90.09
2018,1,10,11,30,1.0,135.0,4.0,14.0,135.0,123.21,98.42
2018,1,10,11,45,1.5,148.5,4.0,14.05,149.0,136.99,109.81
2018,1,10,12,0,2.0,162.0,4.0,14.1,163.0,151.19,121.52
2018,1,10,12,15,20.5,171.5,3.85,14.15,182.0,175.67,142.31
2018,1,10,12,30,39.0,181.0,3.7,14.2,201.0,212.74,173.36
2018,1,10,12,45,89.5,196.0,3.55,14.25,241.0,273.5,224.49
2018,1,10,13,0,140.0,211.0,3.4,14.3,281.0,351.79,288.79
2018,1,10,13,15,96.5,181.0,3.25,14.35,228.5,283.18,232.4
2018,1,10,13,30,53.0,151.0,3.1,14.4,176.0,198.56,162.47
2018,1,10,13,45,26.5,122.5,2.95,14.5,135.0,144.83,117.41
2018,1,10,14,0,0.0,94.0,2.8,14.6,94.0,84.6,66.14
2018,1,10,14,15,0.0,92.5,2.7,14.6,92.5,83.55,65.41
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,82.64,64.74
2018,1,10,14,45,0.0,76.5,2.5,14.65,76.5,68.39,52.76
2018,1,10,15,0,0.0,62.0,2.4,14.7,62.0,54.78,41.25
2018,1,10,15,15,0.0,54.0,2.4,14.7,54.0,47.67,35.22
2018,1,10,15,30,0.0,46.0,2.4,14.7,46.0,40.58,29.13
2018,1,10,15,45,84.0,37.0,2.2,14.5,53.0,115.64,95.47
2018,1,10,16,0,168.0,28.0,2.0,14.3,60.0,176.3,147.11
2018,1,10,16,15,288.5,31.0,2.0,14.1,69.5,272.91,224.67
2018,1,10,16,30,409.0,34.0,2.0,13.9,79.0,347.77,273.55
2018,1,10,16,45,281.5,25.0,1.95,13.75,49.5,233.22,111.0
2018,1,10,17,0,154.0,16.0,1.9,13.6,20.0,102.63,0.0
2018,1,10,17,15,77.0,8.0,1.9,13.55,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.3,13.0,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.3,13.1,4.0,3.64,0.0
2018,1,11,7,45,0.0,14.5,0.35,13.15,14.5,12.77,0.0
2018,1,11,8,0,0.0,25.0,0.4,13.2,25.0,21.98,12.18
2018,1,11,8,15,1.5,41.0,0.6,13.35,41.5,35.45,23.95
2018,1,11,8,30,3.0,57.0,0.8,13.5,58.0,49.6,36.32
2018,1,11,8,45,11.0,74.0,1.0,13.6,77.0,65.97,50.15
2018,1,11,9,0,19.0,91.0,1.2,13.7,96.0,83.56,64.97
2018,1,11,9,15,28.5,107.5,1.3,13.85,116.0,103.81,81.93
2018,1,11,9,30,38.0,124.0,1.4,14.0,136.0,124.56,99.3
2018,1,11,9,45,72.0,138.0,1.5,14.15,164.5,153.19,122.8
2018,1,11,10,0,106.0,152.0,1.6,14.3,193.0,190.57,153.72
2018,1,11,10,15,90.5,166.0,1.55,14.45,203.0,198.56,160.57
2018,1,11,10,30,75.0,180.0,1.5,14.6,213.0,210.13,170.04
2018,1,11,10,45,71.0,185.0,1.4,14.7,217.5,217.56,176.0
2018,1,11,11,0,67.0,190.0,1.3,14.8,222.0,224.54,181.48
2018,1,11,11,15,123.5,198.0,1.2,14.9,259.0,282.99,229.11
2018,1,11,11,30,180.0,206.0,1.1,15.0,296.0,336.95,272.25
2018,1,11,11,45,206.5,211.5,1.0,15.1,316.0,370.41,298.27
2018,1,11,12,0,233.0,217.0,0.9,15.2,336.0,405.12,324.98
2018,1,11,12,15,186.5,223.0,0.9,15.2,318.5,384.99,308.42
2018,1,11,12,30,140.0,229.0,0.9,15.2,301.0,362.2,290.0
2018,1,11,12,45,145.0,226.5,0.95,15.2,300.0,369.12,296.1
2018,1,11,13,0,150.0,224.0,1.0,15.2,299.0,375.78,301.83
2018,1,11,13,15,187.5,213.5,1.1,15.2,305.0,399.68,322.13
2018,1,11,13,30,225.0,203.0,1.2,15.2,311.0,423.51,342.27
2018,1,11,13,45,276.5,186.5,1.3,15.15,313.0,467.65,378.24
2018,1,11,14,0,328.0,170.0,1.4,15.1,315.0,494.39,400.93
2018,1,11,14,15,418.5,142.5,1.4,15.05,315.5,556.59,450.71
