Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,258.5,180.5,5.3,14.15,297.0,267.81,215.19
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,313.17,253.88
2018,2,11,10,15,233.5,213.5,5.9,14.15,330.0,322.12,262.6
2018,2,11,10,30,177.0,232.0,6.0,14.1,326.0,318.57,260.25
2018,2,11,10,45,125.0,242.5,6.05,14.05,310.5,309.69,252.86
2018,2,11,11,0,73.0,253.0,6.1,14.0,295.0,287.32,233.97
2018,2,11,11,15,50.5,228.5,5.9,13.9,258.0,252.27,205.08
2018,2,11,11,30,28.0,204.0,5.7,13.8,221.0,214.76,173.91
2018,2,11,11,45,19.0,204.5,5.5,13.7,216.0,201.79,163.01
2018,2,11,12,0,10.0,205.0,5.3,13.6,211.0,196.33,158.21
2018,2,11,12,15,91.0,230.5,5.6,13.6,287.5,301.2,246.51
2018,2,11,12,30,172.0,256.0,5.9,13.6,364.0,416.16,341.37
2018,2,11,12,45,198.0,267.5,6.15,13.55,390.5,458.61,376.14
2018,2,11,13,0,224.0,279.0,6.4,13.5,417.0,501.92,411.71
2018,2,11,13,15,147.5,247.5,6.85,13.35,337.5,402.73,331.53
2018,2,11,13,30,71.0,216.0,7.3,13.2,258.0,284.26,233.84
2018,2,11,13,45,35.5,156.5,7.7,13.1,177.5,187.42,153.33
2018,2,11,14,0,0.0,97.0,8.1,13.0,97.0,86.35,67.51
2018,2,11,14,15,27.5,133.0,8.15,13.0,147.0,156.57,127.97
2018,2,11,14,30,55.0,169.0,8.2,13.0,197.0,223.88,185.51
2018,2,11,14,45,64.5,166.5,8.3,12.95,197.5,231.47,192.59
2018,2,11,15,0,74.0,164.0,8.4,12.9,198.0,239.08,199.76
2018,2,11,15,15,256.0,129.0,8.4,12.9,231.0,388.1,330.82
2018,2,11,15,30,438.0,94.0,8.4,12.9,264.0,513.29,439.03
2018,2,11,15,45,446.0,94.0,8.3,12.75,249.5,510.85,437.57
2018,2,11,16,0,454.0,94.0,8.2,12.6,235.0,506.46,434.01
2018,2,11,16,15,480.0,78.0,8.05,12.45,205.5,497.16,425.96
2018,2,11,16,30,506.0,62.0,7.9,12.3,176.0,479.48,409.52
2018,2,11,16,45,470.5,52.0,7.75,12.15,138.5,422.67,357.65
2018,2,11,17,0,435.0,42.0,7.6,12.0,101.0,367.3,303.92
2018,2,11,17,15,271.5,30.5,7.55,11.95,62.0,236.48,172.12
2018,2,11,17,30,108.0,19.0,7.5,11.9,23.0,76.62,0.0
2018,2,11,17,45,54.0,9.5,7.45,11.8,11.5,8.64,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.65,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,66.0,16.5,5.15,10.5,21.0,15.01,0.0
2018,2,12,7,30,111.0,29.0,5.2,10.8,38.0,23.38,10.91
2018,2,12,7,45,252.5,42.0,5.25,11.1,80.5,32.5,22.58
2018,2,12,8,0,394.0,55.0,5.3,11.4,123.0,44.03,33.52
2018,2,12,8,15,426.5,64.0,5.2,11.6,158.0,58.0,38.77
2018,2,12,8,30,459.0,73.0,5.1,11.8,193.0,98.59,61.05
2018,2,12,8,45,471.0,88.5,5.0,11.95,231.5,143.97,96.6
2018,2,12,9,0,483.0,104.0,4.9,12.1,270.0,192.38,138.87
2018,2,12,9,15,639.5,88.5,4.75,12.25,338.0,255.55,190.32
2018,2,12,9,30,796.0,73.0,4.6,12.4,406.0,334.83,257.43
2018,2,12,9,45,843.0,69.5,4.45,12.55,451.0,397.82,314.01
2018,2,12,10,0,890.0,66.0,4.3,12.7,496.0,464.26,372.25
2018,2,12,10,15,904.0,67.0,4.2,12.85,528.5,521.56,421.97
2018,2,12,10,30,918.0,68.0,4.1,13.0,561.0,578.22,469.55
2018,2,12,10,45,928.0,69.0,4.0,13.15,587.0,631.57,513.22
2018,2,12,11,0,938.0,70.0,3.9,13.3,613.0,683.33,554.35
2018,2,12,11,15,943.5,71.0,3.85,13.45,631.5,730.16,590.36
2018,2,12,11,30,949.0,72.0,3.8,13.6,650.0,774.53,622.11
2018,2,12,11,45,951.5,72.5,3.75,13.75,660.5,813.38,649.47
2018,2,12,12,0,954.0,73.0,3.7,13.9,671.0,849.14,674.38
2018,2,12,12,15,954.5,73.5,3.7,14.0,673.5,880.0,696.03
2018,2,12,12,30,955.0,74.0,3.7,14.1,676.0,907.37,715.18
2018,2,12,12,45,951.5,74.5,3.65,14.2,670.0,927.63,729.01
2018,2,12,13,0,948.0,75.0,3.6,14.3,664.0,944.04,740.22
2018,2,12,13,15,943.5,74.5,3.6,14.35,650.5,954.44,747.81
2018,2,12,13,30,939.0,74.0,3.6,14.4,637.0,960.9,752.81
2018,2,12,13,45,931.0,74.0,3.55,14.5,616.0,960.83,752.93
2018,2,12,14,0,923.0,74.0,3.5,14.6,595.0,956.86,750.51
2018,2,12,14,15,912.0,72.5,3.5,14.6,566.5,944.41,742.89
2018,2,12,14,30,901.0,71.0,3.5,14.6,538.0,928.26,732.81
2018,2,12,14,45,885.0,69.0,3.5,14.6,502.5,903.4,716.54
2018,2,12,15,0,869.0,67.0,3.5,14.6,467.0,875.35,697.94
2018,2,12,15,15,847.0,65.0,3.5,14.6,426.5,839.12,673.17
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,808.87,652.48
2018,2,12,15,45,792.0,60.5,3.4,14.5,341.0,757.94,615.47
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,705.75,576.63
2018,2,12,16,15,710.0,54.0,3.25,14.0,248.5,638.53,525.58
2018,2,12,16,30,661.0,50.0,3.2,13.6,201.0,571.94,472.8
2018,2,12,16,45,583.5,44.0,3.15,13.25,154.5,484.52,400.67
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,409.53,333.27
2018,2,12,17,15,362.0,29.5,3.25,12.75,69.5,290.51,214.73
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,162.5,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,64.57,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.65,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.8,8.0,0.0,0.0
2018,2,13,7,15,217.5,19.5,3.75,9.1,34.0,17.74,0.0
2018,2,13,7,30,363.0,30.0,3.8,9.4,60.0,25.19,13.19
2018,2,13,7,45,470.5,37.5,3.85,9.65,103.5,30.31,20.93
2018,2,13,8,0,578.0,45.0,3.9,9.9,147.0,35.47,26.15
2018,2,13,8,15,641.0,50.0,3.75,10.3,194.5,54.2,32.43
2018,2,13,8,30,704.0,55.0,3.6,10.7,242.0,106.92,58.54
2018,2,13,8,45,744.5,59.0,3.5,11.1,289.0,163.07,100.65
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,223.7,152.95
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,283.76,207.62
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,346.32,264.46
2018,2,13,9,45,868.5,67.5,3.0,12.85,463.5,407.55,319.34
2018,2,13,10,0,892.0,68.0,2.9,13.3,503.0,468.65,372.49
2018,2,13,10,15,905.5,70.0,2.7,13.55,536.0,526.97,421.7
2018,2,13,10,30,919.0,72.0,2.5,13.8,569.0,584.61,468.43
2018,2,13,10,45,927.5,73.5,2.35,14.05,595.0,637.78,510.17
2018,2,13,11,0,936.0,75.0,2.2,14.3,621.0,689.24,549.06
2018,2,13,11,15,942.5,75.0,2.0,14.5,639.5,735.72,582.31
2018,2,13,11,30,949.0,75.0,1.8,14.7,658.0,779.79,610.9
2018,2,13,11,45,952.0,76.0,1.6,14.85,669.0,819.68,635.82
2018,2,13,12,0,955.0,77.0,1.4,15.0,680.0,856.52,657.87
2018,2,13,12,15,956.0,77.0,1.3,15.2,682.5,887.35,676.43
2018,2,13,12,30,957.0,77.0,1.2,15.4,685.0,914.68,692.4
2018,2,13,12,45,956.0,76.5,1.05,15.55,679.5,936.05,703.48
2018,2,13,13,0,955.0,76.0,0.9,15.7,674.0,953.62,711.82
2018,2,13,13,15,950.5,75.5,0.85,15.8,660.0,964.14,717.62
2018,2,13,13,30,946.0,75.0,0.8,15.9,646.0,970.68,721.04
2018,2,13,13,45,938.5,74.0,0.7,16.0,624.5,969.85,718.79
2018,2,13,14,0,931.0,73.0,0.6,16.1,603.0,965.07,714.19
2018,2,13,14,15,919.5,72.0,0.6,16.15,574.0,952.72,707.27
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,936.66,698.17
2018,2,13,14,45,891.5,70.0,0.6,16.2,510.0,912.54,683.99
2018,2,13,15,0,875.0,69.0,0.6,16.2,475.0,885.23,667.74
2018,2,13,15,15,853.5,66.5,0.6,16.2,434.0,857.33,650.93
2018,2,13,15,30,832.0,64.0,0.6,16.2,393.0,817.9,625.97
2018,2,13,15,45,800.0,61.5,0.8,15.9,348.0,767.5,596.78
2018,2,13,16,0,768.0,59.0,1.0,15.6,303.0,715.74,564.66
2018,2,13,16,15,721.0,55.0,1.1,15.2,255.5,649.59,518.73
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,583.89,470.44
2018,2,13,16,45,599.5,45.0,1.3,14.35,161.0,497.79,403.32
2018,2,13,17,0,525.0,39.0,1.4,13.9,114.0,423.83,339.94
2018,2,13,17,15,379.0,30.5,1.5,13.7,73.5,302.27,224.97
2018,2,13,17,30,233.0,22.0,1.6,13.5,33.0,173.46,0.0
2018,2,13,17,45,116.5,11.0,1.7,13.25,16.5,68.94,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.9,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.9,8.0,0.0,0.0
2018,2,14,7,15,207.5,20.5,1.05,11.05,35.0,18.65,0.0
2018,2,14,7,30,346.0,32.0,1.0,11.2,62.0,26.92,15.15
2018,2,14,7,45,451.0,39.5,0.9,11.4,104.5,31.92,22.31
2018,2,14,8,0,556.0,47.0,0.8,11.6,147.0,36.98,27.42
2018,2,14,8,15,617.5,52.5,0.95,11.85,194.0,53.18,31.21
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,108.38,60.18
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,162.63,100.5
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,221.41,150.56
2018,2,14,9,15,668.0,89.5,1.6,13.05,346.5,265.93,195.73
2018,2,14,9,30,576.0,114.0,1.9,13.4,360.0,301.26,231.98
2018,2,14,9,45,371.5,143.5,2.15,13.75,307.5,282.86,224.35
2018,2,14,10,0,167.0,173.0,2.4,14.1,255.0,235.02,189.12
2018,2,14,10,15,112.5,200.0,2.55,14.25,257.0,244.39,197.38
2018,2,14,10,30,58.0,227.0,2.7,14.4,259.0,242.35,195.36
2018,2,14,10,45,55.5,237.5,2.85,14.55,269.0,255.76,206.03
2018,2,14,11,0,53.0,248.0,3.0,14.7,279.0,268.99,216.44
2018,2,14,11,15,176.0,243.5,3.15,14.8,351.5,362.97,293.74
2018,2,14,11,30,299.0,239.0,3.3,14.9,424.0,468.77,378.81
2018,2,14,11,45,414.5,226.0,3.4,15.0,487.0,570.99,459.33
2018,2,14,12,0,530.0,213.0,3.5,15.1,550.0,668.4,534.88
2018,2,14,12,15,433.5,241.0,3.6,15.15,517.5,637.71,509.66
2018,2,14,12,30,337.0,269.0,3.7,15.2,485.0,586.86,469.76
2018,2,14,12,45,330.0,270.5,3.8,15.2,480.5,593.9,475.78
2018,2,14,13,0,323.0,272.0,3.9,15.2,476.0,599.36,480.33
2018,2,14,13,15,422.0,238.5,4.05,15.1,499.0,676.28,542.07
2018,2,14,13,30,521.0,205.0,4.2,15.0,522.0,738.29,592.1
2018,2,14,13,45,646.5,160.0,4.35,14.9,540.0,817.33,653.99
2018,2,14,14,0,772.0,115.0,4.5,14.8,558.0,885.13,705.44
2018,2,14,14,15,800.5,102.0,4.7,14.65,542.0,890.9,712.18
2018,2,14,14,30,829.0,89.0,4.9,14.5,526.0,898.03,720.48
2018,2,14,14,45,813.5,85.5,5.1,14.3,491.0,872.43,704.75
2018,2,14,15,0,798.0,82.0,5.3,14.1,456.0,843.75,686.59
2018,2,14,15,15,805.0,74.5,5.3,14.1,424.0,826.93,675.53
2018,2,14,15,30,812.0,67.0,5.3,14.1,392.0,806.41,661.42
2018,2,14,15,45,764.0,66.0,5.5,13.55,344.0,745.0,617.58
2018,2,14,16,0,716.0,65.0,5.7,13.0,296.0,683.05,571.8
2018,2,14,16,15,690.0,59.0,5.6,12.7,253.0,632.02,531.43
2018,2,14,16,30,664.0,53.0,5.5,12.4,210.0,580.17,488.59
2018,2,14,16,45,589.5,47.0,5.4,12.05,163.0,501.28,421.57
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,420.56,348.44
2018,2,14,17,15,370.5,32.0,5.3,11.55,75.5,299.19,231.45
2018,2,14,17,30,226.0,23.0,5.3,11.4,35.0,172.33,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.2,17.5,67.76,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.35,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,9.1,0.0
2018,2,15,7,15,264.0,20.5,5.6,9.75,40.0,18.65,0.0
2018,2,15,7,30,432.0,31.0,5.7,10.0,70.0,25.89,14.94
2018,2,15,7,45,538.0,36.5,5.85,10.25,115.5,31.98,22.47
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,35.84,26.47
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,53.98,30.17
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,110.13,58.52
2018,2,15,8,45,800.5,54.0,5.75,11.4,308.0,168.89,103.22
2018,2,15,9,0,839.0,57.0,5.7,11.7,356.0,234.0,160.17
2018,2,15,9,15,866.5,59.0,5.65,12.05,401.5,296.33,217.87
2018,2,15,9,30,894.0,61.0,5.6,12.4,447.0,360.69,277.54
2018,2,15,9,45,914.0,63.0,5.5,12.75,487.5,423.83,335.36
2018,2,15,10,0,934.0,65.0,5.4,13.1,528.0,487.53,392.03
2018,2,15,10,15,947.0,66.0,5.3,13.45,561.5,546.94,443.55
2018,2,15,10,30,960.0,67.0,5.2,13.8,595.0,605.49,492.66
2018,2,15,10,45,970.0,67.5,5.1,14.1,622.0,660.57,537.57
2018,2,15,11,0,980.0,68.0,5.0,14.4,649.0,713.93,579.76
2018,2,15,11,15,986.0,68.0,4.9,14.55,667.5,761.98,616.02
2018,2,15,11,30,992.0,68.0,4.8,14.7,686.0,807.43,648.33
2018,2,15,11,45,995.5,68.0,4.7,14.9,697.0,848.14,676.6
2018,2,15,12,0,999.0,68.0,4.6,15.1,708.0,885.65,702.23
2018,2,15,12,15,999.5,68.5,4.55,15.2,710.5,917.88,724.46
2018,2,15,12,30,1000.0,69.0,4.5,15.3,713.0,946.43,744.01
2018,2,15,12,45,999.0,69.0,4.5,15.45,708.0,969.26,759.79
2018,2,15,13,0,998.0,69.0,4.5,15.6,703.0,988.12,772.88
2018,2,15,13,15,993.5,68.5,4.45,15.65,688.5,999.14,780.41
2018,2,15,13,30,989.0,68.0,4.4,15.7,674.0,1005.99,785.22
2018,2,15,13,45,981.5,67.5,4.4,15.75,652.0,1005.9,785.83
2018,2,15,14,0,974.0,67.0,4.4,15.8,630.0,1001.68,783.76
2018,2,15,14,15,964.0,66.0,4.35,15.8,601.0,990.44,776.61
2018,2,15,14,30,954.0,65.0,4.3,15.8,572.0,975.3,766.87
2018,2,15,14,45,939.5,64.0,4.25,15.75,536.0,952.28,751.96
2018,2,15,15,0,925.0,63.0,4.2,15.7,500.0,925.84,734.57
2018,2,15,15,15,904.5,61.0,4.2,15.7,458.0,889.54,710.03
2018,2,15,15,30,884.0,59.0,4.2,15.7,416.0,850.58,683.22
2018,2,15,15,45,852.5,56.5,3.9,15.4,369.0,799.43,646.15
2018,2,15,16,0,821.0,54.0,3.6,15.1,322.0,754.63,613.01
2018,2,15,16,15,775.5,51.0,3.5,14.6,273.0,689.11,564.12
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,623.89,513.38
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,538.85,444.27
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,456.97,373.31
2018,2,15,17,15,433.0,31.0,3.2,12.95,82.5,336.59,260.33
2018,2,15,17,30,279.0,24.0,3.2,12.7,39.0,204.58,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.5,19.5,81.81,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.6,11.3,10.0,9.1,0.0
2018,2,16,7,15,243.5,20.5,1.65,11.55,39.5,17.47,0.0
2018,2,16,7,30,399.0,31.0,1.7,11.8,69.0,25.65,15.12
2018,2,16,7,45,500.5,38.0,1.75,12.05,114.0,30.37,21.01
2018,2,16,8,0,602.0,45.0,1.8,12.3,159.0,38.36,28.6
2018,2,16,8,15,661.5,49.5,1.9,12.6,207.0,56.53,32.23
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,110.24,59.55
2018,2,16,8,45,759.0,57.5,2.1,13.2,302.0,166.96,102.31
2018,2,16,9,0,797.0,61.0,2.2,13.5,349.0,227.83,154.66
2018,2,16,9,15,824.0,63.0,2.15,13.75,392.5,288.08,209.16
2018,2,16,9,30,851.0,65.0,2.1,14.0,436.0,351.68,266.33
2018,2,16,9,45,870.5,66.5,2.1,14.3,475.0,411.83,319.78
2018,2,16,10,0,890.0,68.0,2.1,14.6,514.0,472.52,372.05
2018,2,16,10,15,903.0,70.0,2.1,14.8,547.0,530.7,420.83
2018,2,16,10,30,916.0,72.0,2.1,15.0,580.0,588.16,467.4
2018,2,16,10,45,924.5,73.0,2.15,15.2,605.5,640.85,509.19
2018,2,16,11,0,933.0,74.0,2.2,15.4,631.0,691.82,548.54
2018,2,16,11,15,938.5,74.5,2.2,15.55,649.5,738.17,582.63
2018,2,16,11,30,944.0,75.0,2.2,15.7,668.0,782.05,612.91
2018,2,16,11,45,946.5,76.5,2.2,15.85,679.0,822.05,640.13
2018,2,16,12,0,949.0,78.0,2.2,16.0,690.0,858.98,665.02
2018,2,16,12,15,951.5,78.0,2.2,16.1,693.5,890.98,686.49
2018,2,16,12,30,954.0,78.0,2.2,16.2,697.0,919.57,705.6
2018,2,16,12,45,953.0,77.5,2.2,16.3,691.5,940.92,719.8
2018,2,16,13,0,952.0,77.0,2.2,16.4,686.0,958.48,731.57
2018,2,16,13,15,948.0,76.5,2.25,16.45,672.5,969.41,739.7
2018,2,16,13,30,944.0,76.0,2.3,16.5,659.0,976.37,745.37
2018,2,16,13,45,937.0,75.0,2.4,16.55,637.5,975.93,746.76
2018,2,16,14,0,930.0,74.0,2.5,16.6,616.0,971.54,745.66
2018,2,16,14,15,919.5,72.5,2.55,16.55,587.0,959.36,739.14
2018,2,16,14,30,909.0,71.0,2.6,16.5,558.0,943.43,730.19
2018,2,16,14,45,893.5,70.0,2.7,16.5,523.0,920.0,716.35
2018,2,16,15,0,878.0,69.0,2.8,16.5,488.0,893.34,700.13
2018,2,16,15,15,857.0,67.0,2.8,16.5,447.0,857.49,676.38
2018,2,16,15,30,836.0,65.0,2.8,16.5,406.0,827.66,656.68
2018,2,16,15,45,806.0,62.0,2.8,16.15,360.5,777.84,622.67
2018,2,16,16,0,776.0,59.0,2.8,15.8,315.0,726.57,586.63
2018,2,16,16,15,731.5,55.0,2.75,15.35,267.0,661.74,538.81
2018,2,16,16,30,687.0,51.0,2.7,14.9,219.0,597.25,489.19
2018,2,16,16,45,615.5,45.5,2.7,14.45,171.0,512.95,421.58
2018,2,16,17,0,544.0,40.0,2.7,14.0,123.0,439.76,358.09
2018,2,16,17,15,398.5,32.0,2.75,13.75,81.0,317.34,246.86
2018,2,16,17,30,253.0,24.0,2.8,13.5,39.0,192.67,30.33
2018,2,16,17,45,126.5,12.0,2.9,13.3,19.5,75.35,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.0,1.05,11.8,5.5,0.0,0.0
2018,2,17,7,0,84.0,10.0,1.1,11.9,11.0,9.1,0.0
2018,2,17,7,15,236.0,22.0,1.2,12.05,41.5,18.77,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,28.31,17.63
2018,2,17,7,45,488.0,40.5,1.35,12.4,116.5,32.41,22.84
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,36.63,27.07
2018,2,17,8,15,648.5,51.5,1.4,12.9,209.0,58.86,33.86
2018,2,17,8,30,709.0,56.0,1.4,13.2,257.0,111.99,61.21
2018,2,17,8,45,749.0,59.5,1.45,13.5,304.5,168.4,103.69
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,229.22,155.67
2018,2,17,9,15,816.5,65.0,1.5,14.1,395.5,289.26,209.52
2018,2,17,9,30,844.0,67.0,1.5,14.4,439.0,351.49,265.05
2018,2,17,9,45,865.5,68.0,1.45,14.75,478.0,412.9,318.62
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,473.82,370.04
2018,2,17,10,15,900.0,70.5,1.35,15.45,550.0,531.42,417.06
2018,2,17,10,30,913.0,72.0,1.3,15.8,583.0,588.29,461.68
2018,2,17,10,45,922.5,73.0,1.25,16.15,609.0,641.51,501.92
2018,2,17,11,0,932.0,74.0,1.2,16.5,635.0,693.08,539.51
2018,2,17,11,15,937.5,75.0,1.2,16.7,653.5,739.99,572.61
2018,2,17,11,30,943.0,76.0,1.2,16.9,672.0,784.43,602.08
2018,2,17,11,45,946.5,76.0,1.2,17.15,682.5,823.53,627.42
2018,2,17,12,0,950.0,76.0,1.2,17.4,693.0,859.59,650.52
2018,2,17,12,15,951.0,76.0,1.3,17.45,695.5,890.35,671.9
2018,2,17,12,30,952.0,76.0,1.4,17.5,698.0,917.62,691.05
2018,2,17,12,45,951.5,75.0,1.5,17.55,692.5,938.76,706.24
2018,2,17,13,0,951.0,74.0,1.6,17.6,687.0,956.09,719.09
2018,2,17,13,15,947.0,73.5,1.75,17.5,673.5,966.95,728.9
2018,2,17,13,30,943.0,73.0,1.9,17.4,660.0,973.83,736.25
2018,2,17,13,45,935.0,72.5,2.0,17.3,638.0,972.99,737.96
2018,2,17,14,0,927.0,72.0,2.1,17.2,616.0,968.21,737.21
2018,2,17,14,15,916.0,71.0,2.25,17.05,587.0,956.13,732.3
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,940.33,724.85
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,917.1,712.15
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,890.62,696.97
2018,2,17,15,15,855.5,65.0,2.7,16.6,447.5,855.12,673.53
2018,2,17,15,30,835.0,63.0,2.7,16.6,407.0,825.69,654.19
2018,2,17,15,45,803.0,60.0,3.0,16.05,361.0,774.13,621.25
2018,2,17,16,0,771.0,57.0,3.3,15.5,315.0,721.28,585.76
2018,2,17,16,15,725.5,54.0,3.35,15.1,267.5,657.09,538.34
2018,2,17,16,30,680.0,51.0,3.4,14.7,220.0,593.29,489.09
2018,2,17,16,45,607.5,46.0,3.4,14.3,172.5,509.03,420.89
2018,2,17,17,0,535.0,41.0,3.4,13.9,125.0,435.89,357.07
2018,2,17,17,15,392.0,33.0,3.55,13.65,82.5,315.0,247.87
2018,2,17,17,30,249.0,25.0,3.7,13.4,40.0,193.3,58.3
2018,2,17,17,45,124.5,12.5,3.85,13.15,20.0,74.92,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.5,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.6,4.0,3.64,0.0
2018,2,18,7,15,0.0,15.5,6.35,11.7,15.5,13.66,0.0
2018,2,18,7,30,0.0,27.0,6.7,11.8,27.0,23.7,14.08
2018,2,18,7,45,4.5,44.0,7.1,11.9,45.0,37.94,27.73
2018,2,18,8,0,9.0,61.0,7.5,12.0,63.0,52.02,40.81
2018,2,18,8,15,13.5,66.0,7.55,12.1,69.5,57.48,43.61
2018,2,18,8,30,18.0,71.0,7.6,12.2,76.0,63.2,48.15
2018,2,18,8,45,61.0,95.5,7.7,12.25,117.5,92.03,70.86
2018,2,18,9,0,104.0,120.0,7.8,12.3,159.0,127.13,99.29
2018,2,18,9,15,166.0,152.0,7.8,12.35,222.0,180.13,142.91
2018,2,18,9,30,228.0,184.0,7.8,12.4,285.0,243.62,196.02
2018,2,18,9,45,441.5,157.5,7.8,12.5,375.0,325.4,262.97
2018,2,18,10,0,655.0,131.0,7.8,12.6,465.0,429.92,350.53
2018,2,18,10,15,749.5,115.5,7.85,12.7,520.5,502.19,412.76
2018,2,18,10,30,844.0,100.0,7.9,12.8,576.0,581.77,480.4
2018,2,18,10,45,769.5,125.5,8.0,12.85,574.5,607.33,502.69
2018,2,18,11,0,695.0,151.0,8.1,12.9,573.0,623.88,516.71
2018,2,18,11,15,743.0,141.5,8.2,12.95,604.5,682.03,564.94
2018,2,18,11,30,791.0,132.0,8.3,13.0,636.0,738.51,611.32
2018,2,18,11,45,861.0,113.0,8.45,13.0,669.5,805.38,663.77
2018,2,18,12,0,931.0,94.0,8.6,13.0,703.0,866.36,711.03
2018,2,18,12,15,933.0,93.0,8.75,12.95,705.5,896.59,734.56
2018,2,18,12,30,935.0,92.0,8.9,12.9,708.0,923.39,755.67
2018,2,18,12,45,881.5,109.0,9.0,12.85,685.5,926.24,758.38
2018,2,18,13,0,828.0,126.0,9.1,12.8,663.0,915.47,750.85
2018,2,18,13,15,664.0,170.0,9.15,12.7,595.0,834.0,688.5
2018,2,18,13,30,500.0,214.0,9.2,12.6,527.0,732.94,607.68
2018,2,18,13,45,587.0,180.0,9.3,12.45,536.0,788.82,655.78
2018,2,18,14,0,674.0,146.0,9.4,12.3,545.0,836.65,694.89
2018,2,18,14,15,528.0,161.0,9.45,12.2,464.5,708.88,594.49
2018,2,18,14,30,382.0,176.0,9.5,12.1,384.0,589.76,496.62
2018,2,18,14,45,336.5,173.5,9.6,11.95,348.0,523.37,443.28
2018,2,18,15,0,291.0,171.0,9.7,11.8,312.0,476.96,405.11
2018,2,18,15,15,423.5,144.0,9.7,11.8,330.5,577.56,492.33
2018,2,18,15,30,556.0,117.0,9.7,11.8,349.0,658.16,561.22
2018,2,18,15,45,358.0,127.0,9.7,11.45,270.0,484.49,415.86
2018,2,18,16,0,160.0,137.0,9.7,11.1,191.0,297.65,254.6
2018,2,18,16,15,217.0,110.5,9.65,10.9,172.0,319.86,275.33
2018,2,18,16,30,274.0,84.0,9.6,10.7,153.0,337.15,290.62
2018,2,18,16,45,369.5,68.0,9.5,10.5,140.0,374.02,321.26
2018,2,18,17,0,465.0,52.0,9.4,10.3,127.0,402.73,341.22
2018,2,18,17,15,338.5,41.5,9.35,10.15,86.0,289.9,235.34
2018,2,18,17,30,212.0,31.0,9.3,10.0,45.0,185.88,77.87
2018,2,18,17,45,115.0,18.5,9.3,9.85,25.0,75.66,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.7,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.65,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.6,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.25,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.6,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.4,0.0,0.0,0.0
2018,2,19,6,45,29.0,5.5,8.7,7.45,6.0,0.0,0.0
2018,2,19,7,0,58.0,11.0,8.7,7.5,12.0,10.01,0.0
2018,2,19,7,15,136.0,25.5,8.7,7.6,37.5,20.17,0.0
2018,2,19,7,30,214.0,40.0,8.7,7.7,63.0,31.16,20.94
2018,2,19,7,45,289.0,53.0,8.65,7.85,101.5,40.64,30.69
2018,2,19,8,0,364.0,66.0,8.6,8.0,140.0,49.85,39.55
2018,2,19,8,15,439.0,74.0,8.5,8.15,186.0,68.63,45.82
2018,2,19,8,30,514.0,82.0,8.4,8.3,232.0,115.42,73.36
2018,2,19,8,45,585.0,87.0,8.3,8.45,285.0,166.68,112.52
2018,2,19,9,0,656.0,92.0,8.2,8.6,338.0,226.5,163.88
2018,2,19,9,15,745.0,85.0,8.05,8.7,395.5,288.57,219.29
2018,2,19,9,30,834.0,78.0,7.9,8.8,453.0,361.68,285.37
2018,2,19,9,45,858.0,78.5,7.75,8.95,493.0,422.77,342.46
2018,2,19,10,0,882.0,79.0,7.6,9.1,533.0,484.82,399.1
2018,2,19,10,15,895.5,81.0,7.45,9.2,566.5,543.23,451.39
2018,2,19,10,30,909.0,83.0,7.3,9.3,600.0,600.98,501.67
2018,2,19,10,45,917.5,84.0,7.15,9.35,625.5,653.69,546.65
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,704.67,589.08
2018,2,19,11,15,930.5,86.0,6.95,9.45,669.0,750.87,626.38
2018,2,19,11,30,935.0,87.0,6.9,9.5,687.0,794.53,659.64
2018,2,19,11,45,939.0,87.0,6.85,9.55,697.5,833.97,689.4
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,870.43,716.73
2018,2,19,12,15,946.0,87.0,6.8,9.7,712.0,902.87,741.0
2018,2,19,12,30,949.0,87.0,6.8,9.8,716.0,931.94,762.7
2018,2,19,12,45,949.0,86.5,6.85,9.85,711.0,954.23,779.74
2018,2,19,13,0,949.0,86.0,6.9,9.9,706.0,972.76,794.08
2018,2,19,13,15,944.5,85.5,6.95,10.0,692.0,983.29,802.42
2018,2,19,13,30,940.0,85.0,7.0,10.1,678.0,989.82,807.97
2018,2,19,13,45,933.0,83.5,7.1,10.2,656.0,988.8,808.28
2018,2,19,14,0,926.0,82.0,7.2,10.3,634.0,983.8,805.78
2018,2,19,14,15,915.5,80.5,7.2,10.3,604.5,971.61,797.81
2018,2,19,14,30,905.0,79.0,7.2,10.3,575.0,955.67,787.14
2018,2,19,14,45,890.0,77.5,7.25,10.35,539.5,931.99,770.7
2018,2,19,15,0,875.0,76.0,7.3,10.4,504.0,914.22,758.82
2018,2,19,15,15,853.5,73.0,7.3,10.4,462.0,876.21,731.06
2018,2,19,15,30,832.0,70.0,7.3,10.4,420.0,835.58,700.98
2018,2,19,15,45,803.0,67.0,7.15,10.35,374.5,786.35,663.19
2018,2,19,16,0,774.0,64.0,7.0,10.3,329.0,735.58,623.42
2018,2,19,16,15,730.5,60.0,6.75,10.1,280.5,671.07,571.48
2018,2,19,16,30,687.0,56.0,6.5,9.9,232.0,606.74,518.03
2018,2,19,16,45,620.0,50.0,6.25,9.7,183.5,530.88,452.92
2018,2,19,17,0,553.0,44.0,6.0,9.5,135.0,452.89,382.2
2018,2,19,17,15,431.0,36.5,5.95,9.35,92.5,343.52,280.14
2018,2,19,17,30,309.0,29.0,5.9,9.2,50.0,233.42,119.14
2018,2,19,17,45,178.5,18.0,5.8,9.05,27.5,107.89,0.0
2018,2,19,18,0,48.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,10.91,0.0
2018,2,20,7,15,277.5,23.0,2.15,7.95,49.0,19.22,1.84
2018,2,20,7,30,447.0,34.0,2.1,8.2,84.0,27.83,18.34
2018,2,20,7,45,538.0,40.5,2.05,8.4,130.5,32.07,23.1
2018,2,20,8,0,629.0,47.0,2.0,8.6,177.0,39.68,30.38
2018,2,20,8,15,683.5,52.0,1.9,8.75,226.5,63.23,35.77
2018,2,20,8,30,738.0,57.0,1.8,8.9,276.0,118.92,66.41
2018,2,20,8,45,569.0,89.5,1.7,9.05,275.0,167.25,112.69
2018,2,20,9,0,400.0,122.0,1.6,9.2,274.0,194.88,145.33
2018,2,20,9,15,386.0,145.0,1.65,9.35,305.5,239.31,185.77
2018,2,20,9,30,372.0,168.0,1.7,9.5,337.0,279.52,222.04
2018,2,20,9,45,573.5,135.5,1.75,9.65,421.5,362.86,289.71
2018,2,20,10,0,775.0,103.0,1.8,9.8,506.0,461.25,369.96
2018,2,20,10,15,840.5,91.5,2.0,9.9,553.0,528.33,426.29
2018,2,20,10,30,906.0,80.0,2.2,10.0,600.0,598.12,483.99
2018,2,20,10,45,914.5,82.0,2.35,10.1,626.5,651.71,527.61
2018,2,20,11,0,923.0,84.0,2.5,10.2,653.0,703.61,569.02
2018,2,20,11,15,928.5,85.0,2.6,10.25,671.5,750.4,604.86
2018,2,20,11,30,934.0,86.0,2.7,10.3,690.0,794.74,637.11
2018,2,20,11,45,935.5,86.5,2.8,10.35,699.5,832.75,664.59
2018,2,20,12,0,937.0,87.0,2.9,10.4,709.0,867.61,689.78
2018,2,20,12,15,938.0,86.5,3.1,10.4,711.0,897.64,712.36
2018,2,20,12,30,939.0,86.0,3.3,10.4,713.0,924.18,732.55
2018,2,20,12,45,939.0,85.0,3.45,10.4,707.5,945.65,748.9
2018,2,20,13,0,939.0,84.0,3.6,10.4,702.0,963.37,762.76
2018,2,20,13,15,934.5,83.5,3.8,10.4,688.0,973.7,771.86
2018,2,20,13,30,930.0,83.0,4.0,10.4,674.0,980.07,778.33
2018,2,20,13,45,923.0,82.0,4.15,10.4,652.5,979.52,779.71
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,975.05,778.9
2018,2,20,14,15,762.0,118.0,4.4,10.3,561.0,889.6,718.79
2018,2,20,14,30,608.0,155.0,4.5,10.2,491.0,785.68,643.64
2018,2,20,14,45,377.0,182.5,4.65,10.15,386.5,592.27,492.58
2018,2,20,15,0,146.0,210.0,4.8,10.1,282.0,376.74,315.09
2018,2,20,15,15,153.5,193.0,4.8,10.1,263.0,363.3,305.8
2018,2,20,15,30,161.0,176.0,4.8,10.1,244.0,348.87,294.99
2018,2,20,15,45,142.5,154.5,4.9,9.9,210.0,305.29,259.24
2018,2,20,16,0,124.0,133.0,5.0,9.7,176.0,261.93,223.06
2018,2,20,16,15,112.5,113.5,4.9,9.5,148.0,227.29,193.66
2018,2,20,16,30,101.0,94.0,4.8,9.3,120.0,192.82,163.76
2018,2,20,16,45,77.5,75.0,4.7,9.15,92.5,150.88,126.49
2018,2,20,17,0,54.0,56.0,4.6,9.0,65.0,110.15,89.8
2018,2,20,17,15,56.0,38.5,4.5,8.9,45.0,88.65,69.15
2018,2,20,17,30,58.0,21.0,4.4,8.8,25.0,71.61,37.62
2018,2,20,17,45,53.0,13.5,4.35,8.75,14.5,39.51,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.6,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,14.55,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,23.4,6.36
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,32.16,22.19
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,36.97,27.47
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,41.81,32.27
2018,2,21,8,15,619.5,59.5,2.45,9.15,220.5,65.11,38.03
2018,2,21,8,30,680.0,65.0,2.5,9.2,269.0,118.39,68.16
2018,2,21,8,45,723.5,67.5,2.5,9.25,317.0,176.5,113.72
2018,2,21,9,0,767.0,70.0,2.5,9.3,365.0,236.17,166.03
2018,2,21,9,15,797.5,72.0,2.55,9.55,409.5,296.23,221.07
2018,2,21,9,30,828.0,74.0,2.6,9.8,454.0,358.89,278.22
2018,2,21,9,45,853.5,73.5,2.6,10.05,494.0,420.03,333.13
2018,2,21,10,0,879.0,73.0,2.6,10.3,534.0,481.1,386.49
2018,2,21,10,15,892.5,75.5,2.4,10.5,568.0,539.86,435.82
2018,2,21,10,30,906.0,78.0,2.2,10.7,602.0,597.98,482.63
2018,2,21,10,45,915.0,79.0,2.05,10.9,628.0,650.86,523.88
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,702.06,562.32
2018,2,21,11,15,929.0,81.5,1.55,11.25,672.5,749.05,593.52
2018,2,21,11,30,934.0,83.0,1.2,11.4,691.0,793.55,619.94
2018,2,21,11,45,936.0,84.0,0.85,11.55,701.5,832.46,640.52
2018,2,21,12,0,938.0,85.0,0.5,11.7,712.0,868.28,657.12
2018,2,21,12,15,939.0,85.0,0.7,11.85,714.5,898.87,680.42
2018,2,21,12,30,940.0,85.0,0.9,12.0,717.0,925.99,701.53
2018,2,21,12,45,938.0,85.0,1.15,12.1,711.0,946.83,719.49
