Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,3,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.0,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,9.1,0.0
2018,4,3,6,15,9.0,24.5,2.95,11.4,25.0,20.77,4.67
2018,4,3,6,30,11.0,39.0,3.0,11.6,40.0,32.85,22.56
2018,4,3,6,45,33.0,60.5,3.05,11.85,67.0,49.71,38.44
2018,4,3,7,0,55.0,82.0,3.1,12.1,94.0,66.27,53.71
2018,4,3,7,15,113.5,103.5,3.05,12.35,137.0,80.05,66.25
2018,4,3,7,30,172.0,125.0,3.0,12.6,180.0,95.39,79.88
2018,4,3,7,45,236.5,141.0,3.0,12.8,231.0,102.05,85.59
2018,4,3,8,0,301.0,157.0,3.0,13.0,282.0,135.63,99.52
2018,4,3,8,15,292.0,179.5,3.0,13.2,313.0,174.96,128.88
2018,4,3,8,30,283.0,202.0,3.0,13.4,344.0,213.56,161.04
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,251.4,193.97
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,288.61,225.99
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,331.37,260.85
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,380.06,300.3
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,436.57,345.5
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,503.54,398.46
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,572.73,452.95
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,652.37,514.39
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,722.7,567.96
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,794.57,620.84
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,841.8,652.43
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,887.25,682.45
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,918.11,702.41
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,945.11,719.74
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,958.0,728.39
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,962.92,731.87
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,981.59,745.04
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,1004.8,761.24
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,1003.73,762.63
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,998.79,761.65
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,995.2,761.64
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,980.26,753.82
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,991.22,764.02
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,1004.67,775.92
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,965.41,751.41
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,923.5,725.06
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,885.73,699.99
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,840.01,668.85
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,797.92,641.74
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,753.63,612.23
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,708.79,580.58
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,662.7,547.24
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,592.68,494.11
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,524.54,439.4
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,436.77,366.17
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,354.92,295.5
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,263.42,214.97
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,186.5,142.86
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,102.72,5.35
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,21.53,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,11.82,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,22.89,8.12
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,34.97,24.52
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,45.08,34.37
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,55.8,44.39
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,68.66,56.09
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,78.54,64.89
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,93.3,77.84
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,131.0,93.13
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,176.3,127.36
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,215.44,160.47
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,259.28,197.62
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,304.39,235.84
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,357.5,279.03
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,420.09,329.69
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,468.47,368.98
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,516.96,407.3
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,550.55,432.78
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,579.96,454.18
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,615.04,479.42
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,648.14,502.48
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,729.22,562.96
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,819.38,627.9
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,823.33,627.89
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,819.39,623.25
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,786.47,600.04
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,734.31,563.05
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,679.89,524.14
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,621.5,481.37
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,699.6,542.22
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,793.01,611.95
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,685.71,533.21
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,574.43,450.21
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,527.92,416.17
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,480.95,380.88
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,493.76,393.02
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,504.81,403.57
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,475.52,382.16
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,445.39,360.08
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,426.37,346.89
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,405.89,332.32
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,341.79,281.29
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,279.96,231.23
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,200.83,165.75
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,138.88,113.16
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,111.25,89.64
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,77.55,60.55
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,55.77,41.37
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,33.83,21.71
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,19.39,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.46,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,10.01,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,21.08,8.56
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,32.77,22.7
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,49.56,38.27
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,66.18,53.48
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,75.49,61.99
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,84.66,70.13
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,101.43,84.77
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,120.22,95.93
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,154.57,121.23
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,198.03,153.94
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,230.28,178.94
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,267.11,208.2
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,223.11,175.66
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,164.88,129.95
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,207.75,164.02
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,252.92,198.98
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,245.76,193.03
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,234.34,183.92
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,266.55,208.91
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,305.62,238.75
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,339.34,264.93
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,374.4,292.08
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,360.41,281.46
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,345.33,270.12
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,334.9,262.24
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,310.71,243.72
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,293.89,230.9
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,276.69,217.69
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,270.48,213.0
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,264.15,208.21
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,256.72,202.56
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,249.21,196.87
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,232.64,184.02
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,216.0,171.09
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,220.36,175.0
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,224.94,179.06
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,195.12,155.41
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,165.49,131.74
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,146.44,116.62
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,127.48,101.39
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,161.72,131.02
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,185.72,151.83
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,161.74,132.14
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,137.86,112.33
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,94.69,75.46
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,49.05,36.19
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,35.28,24.17
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,22.03,12.32
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,12.76,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,6.37,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,15.41,5.45
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,24.68,15.66
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,38.21,28.1
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,51.33,40.1
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,61.24,49.08
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,71.08,57.82
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,72.99,59.37
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,74.81,57.97
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,84.75,66.1
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,94.76,74.2
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,103.57,81.24
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,112.43,88.27
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,106.31,82.91
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,99.99,77.45
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,109.3,84.9
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,118.68,92.37
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,124.03,96.57
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,129.46,100.86
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,126.24,98.09
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,122.92,95.28
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,124.43,96.42
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,125.94,97.58
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,122.92,95.09
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,119.87,92.59
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,166.3,130.36
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,213.81,168.7
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,221.57,174.93
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,229.4,181.28
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,225.3,178.16
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,221.13,175.01
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,219.79,174.08
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,218.44,173.19
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,206.29,163.66
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,194.09,154.08
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,185.81,147.66
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,177.56,141.27
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,145.59,115.35
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,113.94,89.47
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,120.67,95.46
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,127.73,101.73
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,167.68,136.56
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,196.87,162.18
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,133.91,109.34
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,74.06,58.36
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,38.3,27.45
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,6.14,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,5.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.38,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,5.85,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,5.96,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,11.82,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,25.73,13.84
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,39.89,28.86
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,55.25,43.11
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,70.36,56.93
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,87.86,72.59
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,101.07,84.19
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,114.39,95.69
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,145.23,106.8
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,183.54,133.71
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,227.6,168.43
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,272.83,205.18
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,329.12,252.07
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,391.76,304.09
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,463.33,363.36
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,518.8,409.7
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,574.4,454.86
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,633.7,502.42
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,693.54,549.47
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,741.14,586.24
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,786.74,620.94
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,836.6,657.89
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,885.44,693.25
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,920.11,718.19
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,951.68,741.02
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,977.12,758.83
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,998.88,774.12
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,1010.17,782.31
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,1017.39,787.85
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,1024.99,793.83
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,1028.86,797.35
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,1027.42,797.32
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,1022.2,794.84
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,1006.79,785.33
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,987.83,773.47
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,968.66,761.31
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,939.04,741.7
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,900.15,715.43
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,858.95,687.3
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,812.68,655.18
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,764.81,621.45
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,705.53,578.39
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,646.17,534.38
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,574.62,478.55
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,505.1,422.47
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,419.58,351.22
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,344.4,286.32
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,255.19,208.25
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,170.35,132.43
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,98.97,44.31
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,22.22,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,18.19,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,28.21,16.64
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,40.17,29.45
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,47.74,36.85
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,55.04,43.71
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,70.26,57.44
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,89.05,74.11
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,91.72,76.27
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,135.05,90.96
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,178.57,117.13
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,237.19,161.85
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,301.05,218.88
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,361.94,273.93
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,422.05,327.71
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,483.19,381.07
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,542.06,431.24
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,601.12,480.09
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,655.16,523.85
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,708.17,565.66
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,757.52,603.69
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,804.72,637.89
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,847.77,668.18
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,888.22,696.31
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,923.17,720.62
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,955.0,742.66
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,981.69,761.17
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,1004.91,777.3
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,1023.01,789.93
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,1037.4,800.1
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,1044.08,805.21
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,1046.88,807.82
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,1042.75,806.22
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,1034.82,802.14
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,1030.79,801.28
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,1011.7,789.88
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,985.34,773.63
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,955.8,755.04
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,918.07,729.57
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,877.77,702.06
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,833.02,672.85
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,782.27,638.3
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,720.41,593.36
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,658.77,547.56
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,586.5,491.74
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,516.49,434.91
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,434.86,366.27
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,356.78,298.57
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,266.57,219.02
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,187.52,147.24
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,105.88,53.74
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,27.77,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,4.09,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,7.91,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,15.84,7.18
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,23.78,15.18
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,34.4,24.95
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,45.03,34.63
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,64.64,52.12
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,83.68,68.81
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,110.68,92.16
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,147.01,112.33
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,180.55,132.05
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,232.92,169.19
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,280.46,207.9
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,334.08,252.17
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,388.38,297.04
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,447.91,345.04
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,502.87,388.48
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,559.28,431.71
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,608.82,468.36
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,657.13,502.96
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,696.68,530.58
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,733.23,555.46
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,744.61,561.03
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,751.39,563.26
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,774.13,578.14
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,794.53,591.1
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,832.21,616.23
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,868.84,640.14
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,888.91,651.92
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,906.54,662.14
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,901.24,655.79
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,892.91,647.73
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,916.08,661.72
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,933.24,670.86
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,903.9,656.06
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,871.86,639.31
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,813.92,604.36
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,761.57,571.96
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,718.67,544.17
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,674.78,515.11
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,625.41,487.57
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,575.81,456.7
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,467.68,376.82
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,381.29,310.4
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,314.69,258.33
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,238.21,196.5
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,169.7,138.86
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,97.56,77.23
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,71.98,54.94
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,46.77,32.64
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,38.96,17.98
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,18.03,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.63,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.82,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,7.02,0.49
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,20.23,12.37
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,33.5,24.34
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,43.24,33.09
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,53.0,41.72
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,68.38,52.63
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,83.16,64.87
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,92.4,72.32
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,101.75,79.81
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,97.57,76.06
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,93.14,72.16
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,105.02,81.74
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,116.97,91.32
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,160.89,126.83
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,206.04,162.88
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,265.62,209.98
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,327.03,257.75
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,325.72,256.2
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,323.48,254.11
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,368.66,289.18
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,415.8,325.24
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,420.97,328.98
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,425.78,332.63
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,424.67,332.06
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,423.09,331.19
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,316.13,248.85
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,198.96,156.41
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,215.18,169.83
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,231.66,183.21
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,238.12,188.6
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,244.71,194.17
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,230.12,182.82
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,215.47,171.42
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,243.67,195.09
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,288.76,232.16
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,326.87,264.66
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,380.2,308.97
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,417.97,342.7
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,466.52,384.71
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,474.49,394.24
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,491.39,410.36
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,480.72,403.43
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,463.58,390.39
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,397.14,334.36
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,334.23,279.63
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,280.33,230.64
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,230.46,182.58
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,144.45,86.77
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,47.08,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,9.55,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,17.08,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,30.32,19.72
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,43.26,32.43
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,56.35,44.64
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,68.95,56.17
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,82.09,67.97
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,99.59,83.38
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,118.11,93.08
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,150.45,114.36
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,187.87,142.45
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,225.36,172.28
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,271.7,208.89
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,325.9,252.56
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,350.93,275.73
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,368.09,291.14
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,419.87,332.5
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,477.71,378.29
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,542.17,429.62
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,611.9,484.7
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,650.73,515.15
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,688.43,545.01
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,725.69,573.82
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,761.83,601.62
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,765.61,604.07
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,764.96,603.27
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,728.38,575.5
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,697.45,551.5
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,597.31,474.45
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,506.64,402.91
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,439.61,350.55
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,387.25,308.81
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,481.45,386.74
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,575.42,463.01
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,735.07,591.16
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,877.33,703.11
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,766.07,617.27
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,646.13,523.99
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,581.33,473.93
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,500.69,410.66
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,452.17,373.05
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,404.51,335.4
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,293.92,244.88
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,187.21,155.42
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,95.62,77.35
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,22.89,14.06
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,49.73,37.5
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,79.28,62.73
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,64.9,49.63
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,52.35,37.77
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,28.69,13.89
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,9.45,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,10.01,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,17.88,0.0
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,30.63,20.33
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,43.58,32.92
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,50.13,39.31
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,57.96,46.59
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,61.2,49.58
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,64.37,52.35
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,77.79,53.41
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,131.66,79.24
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,188.87,123.7
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,243.92,172.57
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,297.32,223.59
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,339.42,264.0
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,402.37,316.97
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,474.64,377.6
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,540.66,433.0
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,608.72,489.01
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,663.27,533.04
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,716.65,575.04
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,765.83,612.81
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,812.95,647.54
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,854.81,678.03
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,893.99,706.48
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,927.9,730.74
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,958.51,752.64
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,984.21,772.26
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,1006.39,789.5
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,1021.12,801.4
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,1032.02,810.72
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,1038.42,816.63
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,1041.03,820.0
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,1036.74,818.41
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,1028.67,814.25
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,1012.92,804.49
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,993.63,792.25
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,959.3,769.21
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,929.36,749.36
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,900.22,729.4
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,868.13,707.12
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,821.87,674.3
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,773.91,639.73
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,717.2,597.53
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,660.12,554.25
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,592.74,500.86
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,526.87,446.65
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,448.46,380.2
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,372.36,313.83
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,288.36,239.14
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,213.98,171.14
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,136.19,89.43
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,41.15,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
