Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,11.82,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,20.5,2.92
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,31.5,21.26
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,42.2,31.73
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,50.29,39.41
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,56.02,44.75
2018,4,13,7,15,577.0,81.0,4.2,12.9,265.5,59.37,47.76
2018,4,13,7,30,631.0,88.0,4.3,13.2,318.0,62.62,50.54
2018,4,13,7,45,669.0,93.0,4.35,13.5,370.0,76.82,51.03
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,130.5,76.8
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,187.27,118.79
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,247.17,169.77
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,310.94,226.49
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,371.73,280.89
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,431.05,333.29
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,491.28,385.02
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,550.01,434.04
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,608.66,481.58
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,662.62,524.21
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,715.12,564.55
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,764.14,601.25
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,811.02,633.79
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,852.96,662.76
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,892.23,689.64
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,926.93,713.02
2018,4,13,12,0,904.0,128.0,3.9,16.6,924.0,958.47,734.14
2018,4,13,12,15,903.5,127.5,3.95,16.65,922.5,983.85,751.57
2018,4,13,12,30,903.0,127.0,4.0,16.7,921.0,1005.71,766.68
2018,4,13,12,45,875.0,140.5,4.0,16.8,903.0,1011.12,770.17
2018,4,13,13,0,847.0,154.0,4.0,16.9,885.0,1024.45,779.34
2018,4,13,13,15,841.0,153.5,4.05,16.95,867.5,1029.79,783.6
2018,4,13,13,30,835.0,153.0,4.1,17.0,850.0,1031.33,785.48
2018,4,13,13,45,793.0,166.5,4.1,17.0,813.0,1007.45,769.91
2018,4,13,14,0,751.0,180.0,4.1,17.0,776.0,988.29,757.86
2018,4,13,14,15,753.5,170.0,4.15,17.0,748.0,977.33,751.82
2018,4,13,14,30,756.0,160.0,4.2,17.0,720.0,962.7,743.28
2018,4,13,14,45,756.5,150.0,4.2,16.95,686.5,942.49,730.78
2018,4,13,15,0,757.0,140.0,4.2,16.9,653.0,918.79,715.88
2018,4,13,15,15,713.0,142.0,4.2,16.9,600.5,863.97,678.55
2018,4,13,15,30,669.0,144.0,4.2,16.9,548.0,808.11,640.13
2018,4,13,15,45,699.0,125.5,4.25,16.7,517.5,793.63,632.38
2018,4,13,16,0,729.0,107.0,4.3,16.5,487.0,773.99,620.6
2018,4,13,16,15,713.0,99.0,4.35,16.25,439.5,724.58,586.46
2018,4,13,16,30,697.0,91.0,4.4,16.0,392.0,673.85,550.64
2018,4,13,16,45,659.5,84.5,4.5,15.75,339.5,608.23,502.35
2018,4,13,17,0,622.0,78.0,4.6,15.5,287.0,543.87,452.16
2018,4,13,17,15,569.0,71.5,4.55,15.1,237.0,471.34,392.86
2018,4,13,17,30,516.0,65.0,4.5,14.7,187.0,402.38,334.23
2018,4,13,17,45,426.5,55.5,4.5,14.35,139.5,314.86,258.26
2018,4,13,18,0,337.0,46.0,4.5,14.0,92.0,235.67,187.24
2018,4,13,18,15,220.5,32.5,4.35,13.75,57.5,153.39,103.3
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,54.28,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.7,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,15.46,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.7,7.09
2018,4,14,6,15,275.5,42.0,2.85,12.55,80.5,32.67,22.37
2018,4,14,6,30,387.0,54.0,2.9,12.8,120.0,43.28,32.64
2018,4,14,6,45,464.5,62.5,2.9,13.05,169.0,48.36,37.62
2018,4,14,7,0,542.0,71.0,2.9,13.3,218.0,53.34,42.25
2018,4,14,7,15,595.0,78.0,2.9,13.55,271.0,56.82,45.37
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,60.19,48.25
2018,4,14,7,45,685.0,90.0,2.85,14.0,376.5,76.43,49.32
2018,4,14,8,0,722.0,95.0,2.8,14.2,429.0,131.03,76.1
2018,4,14,8,15,749.5,98.5,2.7,14.4,479.0,192.49,121.92
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,251.64,171.94
2018,4,14,8,45,797.5,105.0,2.5,14.85,576.0,311.32,224.83
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,372.73,279.02
2018,4,14,9,15,835.0,109.0,2.3,15.35,665.0,432.45,330.81
2018,4,14,9,30,852.0,110.0,2.2,15.6,707.0,492.86,381.45
2018,4,14,9,45,868.5,110.0,2.15,15.85,745.5,553.51,430.62
2018,4,14,10,0,885.0,110.0,2.1,16.1,784.0,612.28,476.7
2018,4,14,10,15,893.5,111.5,2.15,16.3,814.0,667.03,518.89
2018,4,14,10,30,902.0,113.0,2.2,16.5,844.0,720.38,558.88
2018,4,14,10,45,908.0,113.5,2.2,16.65,866.5,769.35,594.13
2018,4,14,11,0,914.0,114.0,2.2,16.8,889.0,816.2,625.62
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.5,858.27,654.3
2018,4,14,11,30,920.0,115.0,2.4,17.1,918.0,897.58,680.95
2018,4,14,11,45,922.0,116.0,2.45,17.2,926.0,933.54,704.93
2018,4,14,12,0,924.0,117.0,2.5,17.3,934.0,966.34,726.74
2018,4,14,12,15,925.0,116.0,2.65,17.3,933.0,992.92,745.63
2018,4,14,12,30,926.0,115.0,2.8,17.3,932.0,1015.95,762.3
2018,4,14,12,45,924.5,114.5,2.95,17.35,923.0,1033.4,775.22
2018,4,14,13,0,923.0,114.0,3.1,17.4,914.0,1047.04,785.77
2018,4,14,13,15,919.5,113.0,3.3,17.35,896.5,1054.27,792.93
2018,4,14,13,30,916.0,112.0,3.5,17.3,879.0,1057.56,797.6
2018,4,14,13,45,910.5,110.5,3.65,17.3,854.5,1054.35,797.46
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,1047.23,794.83
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,1033.25,787.57
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,1015.58,777.88
2018,4,14,14,45,877.0,103.5,4.15,17.05,728.0,990.77,763.45
2018,4,14,15,0,866.0,101.0,4.3,17.0,690.0,962.64,746.64
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.5,937.25,730.71
2018,4,14,15,30,835.0,97.0,4.3,17.0,603.0,899.33,705.71
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.5,852.42,676.7
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,803.73,645.43
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,746.64,605.89
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,692.92,567.91
2018,4,14,16,45,690.0,81.0,5.05,15.65,350.0,625.68,517.98
2018,4,14,17,0,648.0,77.0,5.1,15.4,297.0,559.96,466.58
2018,4,14,17,15,516.0,77.0,5.05,15.15,233.0,443.57,370.76
2018,4,14,17,30,384.0,77.0,5.0,14.9,169.0,335.36,279.15
2018,4,14,17,45,245.0,61.0,4.95,14.65,114.5,222.5,182.17
2018,4,14,18,0,106.0,45.0,4.9,14.4,60.0,114.11,88.81
2018,4,14,18,15,106.5,32.5,4.8,14.25,42.0,96.7,65.12
2018,4,14,18,30,107.0,20.0,4.7,14.1,24.0,56.21,0.0
2018,4,14,18,45,53.5,10.0,4.55,14.0,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.0,14.0,2.9,12.3,15.0,12.73,0.0
2018,4,15,6,0,23.0,24.0,3.0,12.4,26.0,20.62,7.21
2018,4,15,6,15,68.0,42.5,3.1,12.6,53.5,34.78,24.33
2018,4,15,6,30,113.0,61.0,3.2,12.8,81.0,49.16,37.88
2018,4,15,6,45,92.0,80.5,3.35,13.0,100.5,63.68,51.27
2018,4,15,7,0,71.0,100.0,3.5,13.2,120.0,80.53,66.48
2018,4,15,7,15,50.0,119.0,3.55,13.4,134.5,94.74,79.07
2018,4,15,7,30,29.0,138.0,3.6,13.6,149.0,108.62,91.12
2018,4,15,7,45,51.0,163.5,3.65,13.8,186.0,128.75,102.75
2018,4,15,8,0,73.0,189.0,3.7,14.0,223.0,155.7,122.6
2018,4,15,8,15,152.0,211.5,3.8,14.15,292.5,188.52,145.3
2018,4,15,8,30,231.0,234.0,3.9,14.3,362.0,236.69,181.65
2018,4,15,8,45,280.0,248.0,4.05,14.45,416.0,277.02,214.02
2018,4,15,9,0,329.0,262.0,4.2,14.6,470.0,327.29,255.09
2018,4,15,9,15,436.5,244.5,4.3,14.7,540.0,380.95,298.57
2018,4,15,9,30,544.0,227.0,4.4,14.8,610.0,447.51,352.89
2018,4,15,9,45,709.5,171.0,4.5,14.9,697.0,522.85,414.54
2018,4,15,10,0,875.0,115.0,4.6,15.0,784.0,612.01,486.85
2018,4,15,10,15,882.5,116.0,4.7,15.05,813.0,665.14,529.79
2018,4,15,10,30,890.0,117.0,4.8,15.1,842.0,716.79,570.77
2018,4,15,10,45,895.0,118.5,4.85,15.15,864.0,765.35,608.12
2018,4,15,11,0,900.0,120.0,4.9,15.2,886.0,811.75,641.6
2018,4,15,11,15,902.0,120.5,5.0,15.25,899.5,852.43,670.99
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,890.31,698.29
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,923.47,722.49
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,953.4,744.44
2018,4,15,12,15,831.0,160.0,5.6,15.35,896.5,958.72,749.5
2018,4,15,12,30,758.0,198.0,5.8,15.3,869.0,955.84,748.9
2018,4,15,12,45,555.5,292.5,6.0,15.3,781.5,867.83,683.07
2018,4,15,13,0,353.0,387.0,6.2,15.3,694.0,761.93,600.29
2018,4,15,13,15,236.0,389.0,6.35,15.15,592.5,654.73,518.34
2018,4,15,13,30,119.0,391.0,6.5,15.0,491.0,527.28,418.73
2018,4,15,13,45,71.5,330.0,6.7,14.8,389.5,399.65,319.58
2018,4,15,14,0,24.0,269.0,6.9,14.6,288.0,288.84,230.9
2018,4,15,14,15,13.0,209.0,7.0,14.4,219.0,204.79,163.48
2018,4,15,14,30,2.0,149.0,7.1,14.2,150.0,136.61,107.77
2018,4,15,14,45,1.0,130.0,7.2,14.0,130.5,117.83,92.59
2018,4,15,15,0,0.0,111.0,7.3,13.8,111.0,99.14,77.34
2018,4,15,15,15,1.0,130.0,7.3,13.8,130.5,118.11,93.37
2018,4,15,15,30,2.0,149.0,7.3,13.8,150.0,137.75,110.0
2018,4,15,15,45,5.0,142.0,7.35,13.45,144.5,134.11,107.56
2018,4,15,16,0,8.0,135.0,7.4,13.1,139.0,130.33,105.02
2018,4,15,16,15,44.0,139.5,7.25,13.0,159.0,174.28,143.7
2018,4,15,16,30,80.0,144.0,7.1,12.9,179.0,207.69,173.29
2018,4,15,16,45,162.5,132.5,6.95,12.75,192.0,266.23,225.0
2018,4,15,17,0,245.0,121.0,6.8,12.6,205.0,316.58,268.73
2018,4,15,17,15,277.5,100.5,6.6,12.45,180.0,302.05,256.38
2018,4,15,17,30,310.0,80.0,6.4,12.3,155.0,295.5,249.3
2018,4,15,17,45,255.0,64.5,6.25,12.15,116.0,231.78,192.25
2018,4,15,18,0,200.0,49.0,6.1,12.0,77.0,173.87,139.31
2018,4,15,18,15,128.0,33.5,6.0,11.95,48.5,106.43,74.26
2018,4,15,18,30,56.0,18.0,5.9,11.9,20.0,36.25,0.0
2018,4,15,18,45,28.0,9.0,5.75,11.8,10.0,8.19,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.25,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.3,1.0,0.0,0.0
2018,4,16,5,45,6.0,11.5,4.0,11.4,12.0,10.46,0.0
2018,4,16,6,0,12.0,22.0,4.1,11.5,23.0,19.22,7.57
2018,4,16,6,15,16.0,36.0,4.25,11.5,38.5,30.98,21.27
2018,4,16,6,30,20.0,50.0,4.4,11.5,54.0,42.62,32.33
2018,4,16,6,45,25.0,64.0,4.6,11.55,70.0,54.1,43.04
2018,4,16,7,0,30.0,78.0,4.8,11.6,86.0,65.42,53.4
2018,4,16,7,15,17.0,74.5,4.9,11.55,79.5,63.61,51.81
2018,4,16,7,30,4.0,71.0,5.0,11.5,73.0,62.8,51.01
2018,4,16,7,45,85.5,114.5,5.05,11.5,155.0,92.55,72.37
2018,4,16,8,0,167.0,158.0,5.1,11.5,237.0,139.33,106.3
2018,4,16,8,15,192.5,161.0,5.2,11.5,261.5,154.76,117.06
2018,4,16,8,30,218.0,164.0,5.3,11.5,286.0,178.65,136.67
2018,4,16,8,45,199.0,174.0,5.35,11.55,292.5,198.11,154.92
2018,4,16,9,0,180.0,184.0,5.4,11.6,299.0,215.14,170.87
2018,4,16,9,15,381.5,200.0,5.4,11.6,464.0,323.32,258.09
2018,4,16,9,30,583.0,216.0,5.4,11.6,629.0,457.21,366.48
2018,4,16,9,45,563.5,236.5,5.4,11.65,652.0,502.25,404.52
2018,4,16,10,0,544.0,257.0,5.4,11.7,675.0,544.5,439.42
2018,4,16,10,15,497.5,288.0,5.4,11.7,681.5,576.02,464.67
2018,4,16,10,30,451.0,319.0,5.4,11.7,688.0,602.24,484.93
2018,4,16,10,45,441.0,303.0,5.35,11.7,671.5,608.52,490.48
2018,4,16,11,0,431.0,287.0,5.3,11.7,655.0,611.82,493.61
2018,4,16,11,15,385.5,273.0,5.3,11.7,606.5,585.26,473.1
2018,4,16,11,30,340.0,259.0,5.3,11.7,558.0,553.16,448.09
2018,4,16,11,45,386.5,309.5,5.3,11.65,651.5,659.69,530.27
2018,4,16,12,0,433.0,360.0,5.3,11.6,745.0,768.04,611.56
2018,4,16,12,15,260.0,300.0,5.3,11.6,531.0,551.68,444.61
2018,4,16,12,30,87.0,240.0,5.3,11.6,317.0,322.47,260.83
2018,4,16,12,45,53.5,247.5,5.35,11.55,294.5,288.23,232.75
2018,4,16,13,0,20.0,255.0,5.4,11.5,272.0,264.42,212.35
2018,4,16,13,15,131.0,279.5,5.5,11.5,390.0,417.49,339.21
2018,4,16,13,30,242.0,304.0,5.6,11.5,508.0,575.03,465.78
2018,4,16,13,45,417.5,279.5,5.65,11.5,619.5,748.28,603.39
2018,4,16,14,0,593.0,255.0,5.7,11.5,731.0,906.33,725.85
2018,4,16,14,15,651.5,217.5,5.85,11.5,721.5,925.38,742.55
2018,4,16,14,30,710.0,180.0,6.0,11.5,712.0,938.31,754.16
2018,4,16,14,45,725.0,163.0,6.1,11.5,682.5,925.27,746.4
2018,4,16,15,0,740.0,146.0,6.2,11.5,653.0,908.1,735.75
2018,4,16,15,15,757.0,130.5,6.2,11.5,620.5,890.36,724.22
2018,4,16,15,30,774.0,115.0,6.2,11.5,588.0,863.64,705.93
2018,4,16,15,45,668.0,132.0,6.35,11.45,517.0,772.3,638.44
2018,4,16,16,0,562.0,149.0,6.5,11.4,446.0,678.49,567.08
2018,4,16,16,15,574.5,129.0,6.5,11.3,406.5,645.29,543.03
2018,4,16,16,30,587.0,109.0,6.5,11.2,367.0,608.62,515.37
2018,4,16,16,45,607.0,92.5,6.45,11.15,329.5,578.02,491.59
2018,4,16,17,0,627.0,76.0,6.4,11.1,292.0,543.38,463.43
2018,4,16,17,15,535.0,72.0,6.25,11.0,234.5,449.03,383.16
2018,4,16,17,30,443.0,68.0,6.1,10.9,177.0,362.06,307.25
2018,4,16,17,45,367.5,57.0,5.95,10.8,132.5,280.92,234.94
2018,4,16,18,0,292.0,46.0,5.8,10.7,88.0,212.66,172.23
2018,4,16,18,15,194.5,33.0,5.7,10.65,56.0,141.66,102.37
2018,4,16,18,30,97.0,20.0,5.6,10.6,24.0,68.57,0.0
2018,4,16,18,45,48.5,10.0,5.45,10.5,12.0,9.1,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,17,5,15,16.5,3.5,2.95,9.4,3.0,0.0,0.0
2018,4,17,5,30,33.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,138.0,20.0,2.8,9.85,29.5,18.19,0.0
2018,4,17,6,0,243.0,33.0,2.7,10.1,53.0,26.03,13.53
2018,4,17,6,15,356.0,43.0,2.65,10.3,96.0,35.04,25.06
2018,4,17,6,30,469.0,53.0,2.6,10.5,139.0,41.9,31.9
2018,4,17,6,45,539.5,60.5,2.6,10.7,190.0,46.29,36.21
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,50.59,40.22
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,53.46,42.78
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,56.23,45.16
2018,4,17,7,45,738.0,84.5,2.3,11.45,401.5,78.39,47.76
2018,4,17,8,0,770.0,89.0,2.2,11.6,454.0,140.48,81.91
2018,4,17,8,15,793.5,92.5,2.1,11.85,504.5,198.82,126.2
2018,4,17,8,30,817.0,96.0,2.0,12.1,555.0,259.76,178.61
2018,4,17,8,45,835.0,99.0,1.9,12.35,602.0,321.04,233.37
2018,4,17,9,0,853.0,102.0,1.8,12.6,649.0,383.68,288.84
2018,4,17,9,15,867.5,104.0,1.65,12.85,691.5,447.96,343.98
2018,4,17,9,30,882.0,106.0,1.5,13.1,734.0,508.91,394.49
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,567.75,441.26
2018,4,17,10,0,903.0,110.0,1.2,13.6,807.0,625.87,485.3
2018,4,17,10,15,910.0,111.5,1.05,13.8,836.5,680.36,524.75
2018,4,17,10,30,917.0,113.0,0.9,14.0,866.0,733.24,561.19
2018,4,17,10,45,921.0,115.0,0.75,14.15,888.0,782.56,592.98
2018,4,17,11,0,925.0,117.0,0.6,14.3,910.0,829.57,620.51
2018,4,17,11,15,928.5,117.5,0.6,14.45,925.0,872.26,647.18
2018,4,17,11,30,932.0,118.0,0.6,14.6,940.0,912.18,671.79
2018,4,17,11,45,933.5,118.5,0.6,14.75,947.0,947.39,693.16
2018,4,17,12,0,935.0,119.0,0.6,14.9,954.0,979.37,712.4
2018,4,17,12,15,933.5,119.5,0.7,14.95,952.0,1005.16,730.26
2018,4,17,12,30,932.0,120.0,0.8,15.0,950.0,1027.31,746.02
2018,4,17,12,45,928.5,120.5,0.95,15.1,940.0,1043.77,759.32
2018,4,17,13,0,925.0,121.0,1.1,15.2,930.0,1056.38,770.3
2018,4,17,13,15,918.5,122.0,1.3,15.2,912.0,1062.6,778.57
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,1064.9,784.3
2018,4,17,13,45,901.0,124.5,1.7,15.25,868.0,1059.28,784.69
2018,4,17,14,0,890.0,126.0,1.9,15.3,842.0,1049.87,782.52
2018,4,17,14,15,881.5,124.0,2.2,15.25,810.0,1035.5,778.51
2018,4,17,14,30,873.0,122.0,2.5,15.2,778.0,1028.54,779.03
2018,4,17,14,45,861.5,119.5,2.8,15.15,739.5,1003.23,766.7
2018,4,17,15,0,850.0,117.0,3.1,15.1,701.0,974.61,751.73
2018,4,17,15,15,833.5,114.5,3.1,15.1,657.0,938.16,728.4
2018,4,17,15,30,817.0,112.0,3.1,15.1,613.0,899.06,703.08
2018,4,17,15,45,775.0,111.0,3.65,14.85,556.0,836.71,664.57
2018,4,17,16,0,733.0,110.0,4.2,14.6,499.0,778.92,627.44
2018,4,17,16,15,703.0,105.5,4.35,14.4,448.5,722.22,588.35
2018,4,17,16,30,673.0,101.0,4.5,14.2,398.0,665.28,547.87
2018,4,17,16,45,648.5,91.5,4.7,14.0,348.0,606.6,504.73
2018,4,17,17,0,624.0,82.0,4.9,13.8,298.0,548.07,458.95
2018,4,17,17,15,554.5,74.5,4.95,13.5,242.5,463.86,389.81
2018,4,17,17,30,485.0,67.0,5.0,13.2,187.0,385.04,322.78
2018,4,17,17,45,406.5,58.0,5.05,12.9,142.0,305.74,253.26
2018,4,17,18,0,328.0,49.0,5.1,12.6,97.0,233.12,187.69
2018,4,17,18,15,221.0,35.5,5.05,12.4,62.0,155.53,113.41
2018,4,17,18,30,114.0,22.0,5.0,12.2,27.0,77.56,0.0
2018,4,17,18,45,57.0,11.0,4.95,12.0,13.5,27.0,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.3,11.2,6.0,5.46,0.0
2018,4,18,6,0,0.0,10.0,2.3,11.3,10.0,8.78,1.09
2018,4,18,6,15,0.0,15.0,2.25,11.4,15.0,13.18,5.92
2018,4,18,6,30,0.0,20.0,2.2,11.5,20.0,17.58,10.12
2018,4,18,6,45,0.0,30.0,2.15,11.65,30.0,26.41,18.23
2018,4,18,7,0,0.0,40.0,2.1,11.8,40.0,35.26,26.3
2018,4,18,7,15,0.0,60.0,2.05,11.85,60.0,53.0,42.26
2018,4,18,7,30,0.0,80.0,2.0,11.9,80.0,70.24,57.57
2018,4,18,7,45,0.0,83.0,1.9,11.95,83.0,73.17,57.2
2018,4,18,8,0,0.0,86.0,1.8,12.0,86.0,76.01,59.4
2018,4,18,8,15,1.5,118.5,1.85,12.1,119.5,103.54,82.26
2018,4,18,8,30,3.0,151.0,1.9,12.2,153.0,131.28,104.96
2018,4,18,8,45,10.5,188.0,1.9,12.3,195.0,164.82,131.93
2018,4,18,9,0,18.0,225.0,1.9,12.4,237.0,199.63,159.67
2018,4,18,9,15,53.0,266.0,1.95,12.55,303.5,247.42,197.26
2018,4,18,9,30,88.0,307.0,2.0,12.7,370.0,303.29,241.09
2018,4,18,9,45,99.0,325.0,2.05,12.8,399.0,332.52,263.85
2018,4,18,10,0,110.0,343.0,2.1,12.9,428.0,364.33,288.54
2018,4,18,10,15,86.5,353.5,2.25,13.0,422.0,366.7,290.04
2018,4,18,10,30,63.0,364.0,2.4,13.1,416.0,367.81,290.44
2018,4,18,10,45,61.0,371.5,2.5,13.2,423.0,379.55,299.33
2018,4,18,11,0,59.0,379.0,2.6,13.3,430.0,391.01,307.92
2018,4,18,11,15,43.0,358.0,2.75,13.4,395.5,364.27,286.97
2018,4,18,11,30,27.0,337.0,2.9,13.5,361.0,335.43,264.33
2018,4,18,11,45,25.5,336.5,3.05,13.6,359.0,337.14,265.72
2018,4,18,12,0,24.0,336.0,3.2,13.7,357.0,327.84,258.48
2018,4,18,12,15,27.0,344.0,3.3,13.75,368.0,352.31,277.63
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,366.25,288.52
2018,4,18,12,45,47.0,373.0,3.5,13.9,414.5,407.28,320.75
2018,4,18,13,0,64.0,394.0,3.6,14.0,450.0,449.34,353.46
2018,4,18,13,15,198.0,370.5,3.6,14.0,539.5,579.6,456.84
2018,4,18,13,30,332.0,347.0,3.6,14.0,629.0,711.6,558.11
2018,4,18,13,45,477.5,296.5,3.65,14.0,689.0,826.42,645.36
2018,4,18,14,0,623.0,246.0,3.7,14.0,749.0,926.97,721.02
2018,4,18,14,15,651.5,221.0,3.65,13.95,729.0,928.22,722.71
2018,4,18,14,30,680.0,196.0,3.6,13.9,709.0,925.05,721.5
2018,4,18,14,45,758.0,156.0,3.6,13.85,701.0,948.69,739.76
2018,4,18,15,0,836.0,116.0,3.6,13.8,693.0,959.48,748.9
2018,4,18,15,15,857.0,102.0,3.6,13.8,661.0,945.08,740.42
2018,4,18,15,30,878.0,88.0,3.6,13.8,629.0,917.01,722.47
2018,4,18,15,45,860.0,85.0,3.55,13.6,580.0,872.25,692.72
2018,4,18,16,0,842.0,82.0,3.5,13.4,531.0,833.29,666.96
2018,4,18,16,15,816.5,78.5,3.45,13.25,478.5,777.51,628.15
2018,4,18,16,30,791.0,75.0,3.4,13.1,426.0,720.83,587.95
2018,4,18,16,45,726.0,75.0,3.3,12.95,366.0,638.99,527.13
2018,4,18,17,0,661.0,75.0,3.2,12.8,306.0,564.33,469.24
2018,4,18,17,15,551.5,72.0,3.1,12.55,243.0,458.58,383.35
2018,4,18,17,30,442.0,69.0,3.0,12.3,180.0,361.87,302.19
2018,4,18,17,45,372.0,58.5,2.9,12.05,136.5,284.23,234.9
2018,4,18,18,0,302.0,48.0,2.8,11.8,93.0,218.97,176.11
2018,4,18,18,15,198.0,34.0,2.75,11.6,59.0,143.18,105.29
2018,4,18,18,30,94.0,20.0,2.7,11.4,25.0,68.08,0.0
2018,4,18,18,45,47.0,10.0,2.65,11.15,12.5,23.08,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.28,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,18.65,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,27.63,16.21
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,33.34,23.6
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,39.01,29.22
2018,4,19,6,45,571.0,57.5,3.9,12.1,198.5,43.55,33.58
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,47.95,37.61
2018,4,19,7,15,675.5,70.0,4.15,12.55,302.0,50.18,39.57
2018,4,19,7,30,719.0,75.0,4.2,12.7,355.0,57.47,45.98
2018,4,19,7,45,725.0,84.5,4.3,12.9,400.5,80.86,48.15
2018,4,19,8,0,731.0,94.0,4.4,13.1,446.0,138.19,80.77
2018,4,19,8,15,705.5,112.0,4.4,13.3,481.5,197.71,129.01
2018,4,19,8,30,680.0,130.0,4.4,13.5,517.0,254.17,179.68
2018,4,19,8,45,698.5,137.0,4.4,13.7,563.0,311.21,230.55
2018,4,19,9,0,717.0,144.0,4.4,13.9,609.0,369.94,282.74
2018,4,19,9,15,767.5,136.0,4.4,14.1,662.5,433.87,337.81
2018,4,19,9,30,818.0,128.0,4.4,14.3,716.0,498.29,392.4
2018,4,19,9,45,733.0,174.0,4.35,14.5,720.0,540.86,428.36
2018,4,19,10,0,648.0,220.0,4.3,14.7,724.0,575.55,456.18
2018,4,19,10,15,627.5,239.5,4.3,14.85,742.5,618.15,489.47
2018,4,19,10,30,607.0,259.0,4.3,15.0,761.0,657.44,519.27
2018,4,19,10,45,672.5,235.5,4.3,15.15,805.0,718.3,566.04
2018,4,19,11,0,738.0,212.0,4.3,15.3,849.0,782.02,614.07
2018,4,19,11,15,843.0,160.0,4.45,15.4,899.0,849.74,664.97
2018,4,19,11,30,948.0,108.0,4.6,15.5,949.0,917.06,713.08
2018,4,19,11,45,952.5,107.0,4.75,15.6,957.0,953.68,739.15
2018,4,19,12,0,957.0,106.0,4.9,15.7,965.0,987.16,763.23
2018,4,19,12,15,954.0,107.5,5.1,15.75,963.0,1012.77,782.41
2018,4,19,12,30,951.0,109.0,5.3,15.8,961.0,1034.63,799.13
2018,4,19,12,45,944.5,111.5,5.5,15.85,950.0,1050.26,811.62
2018,4,19,13,0,938.0,114.0,5.7,15.9,939.0,1061.92,821.51
2018,4,19,13,15,932.5,113.5,5.85,15.85,920.5,1067.49,827.2
2018,4,19,13,30,927.0,113.0,6.0,15.8,902.0,1069.06,830.26
2018,4,19,13,45,920.5,111.5,6.1,15.75,876.0,1064.57,828.83
2018,4,19,14,0,914.0,110.0,6.2,15.7,850.0,1056.15,824.77
2018,4,19,14,15,905.0,109.0,6.2,15.65,818.0,1041.92,816.02
2018,4,19,14,30,896.0,108.0,6.2,15.6,786.0,1024.02,804.79
2018,4,19,14,45,883.0,107.0,6.2,15.55,747.0,998.67,788.26
2018,4,19,15,0,870.0,106.0,6.2,15.5,708.0,970.1,769.44
2018,4,19,15,15,854.5,103.0,6.2,15.5,663.5,943.4,751.84
2018,4,19,15,30,839.0,100.0,6.2,15.5,619.0,904.07,724.84
2018,4,19,15,45,816.5,98.0,6.1,15.25,570.5,857.29,692.28
2018,4,19,16,0,794.0,96.0,6.0,15.0,522.0,808.78,658.06
2018,4,19,16,15,763.0,93.0,5.9,14.8,469.5,750.77,615.92
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,696.4,575.9
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,628.18,524.04
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,561.56,470.81
2018,4,19,17,15,588.5,75.5,5.5,13.85,256.5,485.64,408.11
2018,4,19,17,30,530.0,70.0,5.4,13.5,204.0,413.72,346.63
2018,4,19,17,45,441.0,61.0,5.25,13.2,155.0,326.42,270.39
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,247.26,199.45
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,164.1,122.1
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,83.35,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,28.88,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.4,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.7,8.0,7.28,0.0
2018,4,20,5,45,140.5,22.0,2.6,11.95,33.5,17.5,0.0
2018,4,20,6,0,242.0,36.0,2.6,12.2,59.0,28.23,17.15
2018,4,20,6,15,257.0,45.5,2.6,12.45,83.5,34.93,24.99
2018,4,20,6,30,272.0,55.0,2.6,12.7,108.0,41.35,31.24
2018,4,20,6,45,139.0,77.0,2.6,12.9,104.5,59.11,47.38
2018,4,20,7,0,6.0,99.0,2.6,13.1,101.0,82.91,68.66
2018,4,20,7,15,14.0,119.0,2.55,13.35,124.5,98.95,82.74
2018,4,20,7,30,22.0,139.0,2.5,13.6,148.0,114.87,96.44
2018,4,20,7,45,40.5,167.5,2.45,13.85,186.5,132.64,105.65
2018,4,20,8,0,59.0,196.0,2.4,14.1,225.0,160.63,126.7
2018,4,20,8,15,96.0,223.5,2.45,14.35,276.0,194.07,151.68
2018,4,20,8,30,133.0,251.0,2.5,14.6,327.0,228.61,178.05
2018,4,20,8,45,149.5,274.5,2.55,14.85,366.5,264.2,206.42
2018,4,20,9,0,166.0,298.0,2.6,15.1,406.0,302.16,236.68
2018,4,20,9,15,196.5,315.5,2.65,15.3,451.5,343.59,269.36
2018,4,20,9,30,227.0,333.0,2.7,15.5,497.0,388.58,304.65
2018,4,20,9,45,248.5,347.0,2.75,15.7,534.5,429.17,336.3
2018,4,20,10,0,270.0,361.0,2.8,15.9,572.0,473.04,370.05
2018,4,20,10,15,246.0,380.0,2.85,16.05,577.5,494.36,385.92
2018,4,20,10,30,222.0,399.0,2.9,16.2,583.0,510.1,397.34
2018,4,20,10,45,207.5,412.5,3.0,16.4,588.0,527.36,409.85
2018,4,20,11,0,193.0,426.0,3.1,16.6,593.0,542.99,420.95
2018,4,20,11,15,244.0,422.0,3.1,16.7,637.0,601.0,464.59
2018,4,20,11,30,295.0,418.0,3.1,16.8,681.0,656.38,505.65
2018,4,20,11,45,275.5,424.0,3.15,16.95,671.0,661.3,508.35
2018,4,20,12,0,256.0,430.0,3.2,17.1,661.0,663.98,509.71
2018,4,20,12,15,195.5,437.5,3.3,17.1,613.5,615.52,473.53
2018,4,20,12,30,135.0,445.0,3.4,17.1,566.0,574.13,442.08
2018,4,20,12,45,137.0,438.0,3.55,17.15,560.0,576.24,444.51
2018,4,20,13,0,139.0,431.0,3.7,17.2,554.0,577.47,446.1
2018,4,20,13,15,154.0,423.0,3.85,17.1,556.5,589.86,456.68
2018,4,20,13,30,169.0,415.0,4.0,17.0,559.0,601.51,466.74
2018,4,20,13,45,288.5,355.0,4.2,16.95,592.5,679.49,529.5
2018,4,20,14,0,408.0,295.0,4.4,16.9,626.0,755.53,590.16
2018,4,20,14,15,652.0,197.5,4.55,16.75,703.0,902.82,703.78
2018,4,20,14,30,896.0,100.0,4.7,16.6,780.0,1014.56,784.47
2018,4,20,14,45,885.0,98.5,4.85,16.45,742.0,990.47,769.98
2018,4,20,15,0,874.0,97.0,5.0,16.3,704.0,963.09,753.98
2018,4,20,15,15,859.0,94.5,5.0,16.3,660.0,927.7,730.54
2018,4,20,15,30,844.0,92.0,5.0,16.3,616.0,889.64,705.05
2018,4,20,15,45,825.0,89.5,5.25,15.85,568.5,854.03,683.81
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,807.69,653.85
2018,4,20,16,15,780.5,83.5,5.5,15.15,470.0,753.24,615.29
2018,4,20,16,30,755.0,80.0,5.5,14.9,419.0,698.0,575.34
2018,4,20,16,45,720.5,76.0,5.5,14.65,367.0,635.17,528.41
2018,4,20,17,0,686.0,72.0,5.5,14.4,315.0,576.56,482.76
2018,4,20,17,15,634.5,66.5,5.4,14.1,262.5,503.47,422.5
2018,4,20,17,30,583.0,61.0,5.3,13.8,210.0,433.83,363.0
2018,4,20,17,45,504.0,53.5,5.2,13.5,161.0,351.23,290.74
2018,4,20,18,0,425.0,46.0,5.1,13.2,112.0,276.02,222.77
2018,4,20,18,15,298.5,34.5,4.95,13.0,72.5,185.25,139.02
2018,4,20,18,30,172.0,23.0,4.8,12.8,33.0,100.44,1.76
2018,4,20,18,45,86.0,11.5,4.6,12.55,16.5,35.96,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,8.19,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.88,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,28.22,17.55
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,37.44,27.26
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,44.63,34.22
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,48.06,37.57
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,51.46,40.69
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,53.89,42.81
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,56.24,44.76
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,89.34,53.5
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,144.97,84.1
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,202.68,128.49
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,263.0,180.23
2018,4,21,8,45,834.0,95.5,1.7,14.5,609.5,322.96,233.36
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,388.22,290.06
2018,4,21,9,15,867.0,98.0,1.5,15.1,697.0,447.49,340.68
2018,4,21,9,30,881.0,99.0,1.4,15.4,738.0,506.92,389.54
2018,4,21,9,45,892.5,99.5,1.3,15.75,773.5,564.5,434.93
2018,4,21,10,0,904.0,100.0,1.2,16.1,809.0,621.41,477.87
2018,4,21,10,15,911.0,101.0,1.15,16.5,838.0,675.0,516.95
2018,4,21,10,30,918.0,102.0,1.1,16.9,867.0,726.97,553.42
2018,4,21,10,45,923.5,103.0,1.05,17.3,889.0,776.0,585.53
2018,4,21,11,0,929.0,104.0,1.0,17.7,911.0,822.82,614.37
2018,4,21,11,15,932.0,104.5,1.05,17.95,925.5,864.72,641.28
2018,4,21,11,30,935.0,105.0,1.1,18.2,940.0,903.81,666.19
2018,4,21,11,45,936.0,105.5,1.2,18.5,946.0,938.14,688.57
2018,4,21,12,0,937.0,106.0,1.3,18.8,952.0,969.22,708.85
2018,4,21,12,15,936.5,106.0,1.55,18.85,950.5,994.98,728.76
2018,4,21,12,30,936.0,106.0,1.8,18.9,949.0,1017.15,746.3
2018,4,21,12,45,934.0,106.0,2.05,18.95,939.5,1034.14,760.46
2018,4,21,13,0,932.0,106.0,2.3,19.0,930.0,1047.32,772.15
2018,4,21,13,15,928.0,105.5,2.5,18.9,912.5,1054.08,779.55
2018,4,21,13,30,924.0,105.0,2.7,18.8,895.0,1056.91,784.47
2018,4,21,13,45,917.5,104.0,2.95,18.7,870.0,1052.73,785.34
2018,4,21,14,0,911.0,103.0,3.2,18.6,845.0,1044.67,783.6
2018,4,21,14,15,902.5,103.0,3.35,18.5,814.0,1031.9,777.83
2018,4,21,14,30,894.0,103.0,3.5,18.4,783.0,1015.51,769.65
2018,4,21,14,45,881.0,102.0,3.65,18.25,744.5,990.06,755.41
2018,4,21,15,0,868.0,101.0,3.8,18.1,706.0,961.42,738.88
2018,4,21,15,15,853.0,99.0,3.8,18.1,662.5,926.78,716.66
2018,4,21,15,30,838.0,97.0,3.8,18.1,619.0,898.44,698.79
2018,4,21,15,45,814.0,96.0,4.0,17.8,570.5,851.58,669.28
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,803.09,637.95
2018,4,21,16,15,761.5,92.0,4.25,17.2,471.0,747.31,599.82
2018,4,21,16,30,733.0,89.0,4.3,16.9,420.0,694.76,563.33
2018,4,21,16,45,698.5,84.0,4.35,16.6,368.0,631.78,517.78
2018,4,21,17,0,664.0,79.0,4.4,16.3,316.0,569.7,470.29
2018,4,21,17,15,613.0,72.5,4.4,15.9,263.5,496.67,411.71
2018,4,21,17,30,562.0,66.0,4.4,15.5,211.0,427.05,353.62
2018,4,21,17,45,485.0,57.5,4.4,15.05,162.5,345.33,283.47
2018,4,21,18,0,408.0,49.0,4.4,14.6,114.0,270.74,217.19
2018,4,21,18,15,285.0,36.5,4.3,14.35,74.0,181.25,136.03
2018,4,21,18,30,162.0,24.0,4.2,14.1,34.0,98.56,14.74
2018,4,21,18,45,81.0,12.0,4.1,13.8,17.0,34.89,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.6,10.0,9.1,0.0
2018,4,22,5,45,87.5,25.0,3.0,11.9,32.5,20.03,0.0
2018,4,22,6,0,145.0,40.0,3.0,12.2,55.0,31.79,20.81
2018,4,22,6,15,184.5,54.5,3.05,12.45,85.0,42.9,32.1
2018,4,22,6,30,224.0,69.0,3.1,12.7,115.0,53.71,42.29
2018,4,22,6,45,146.5,92.5,3.15,12.9,126.0,72.65,59.47
2018,4,22,7,0,69.0,116.0,3.2,13.1,137.0,92.03,76.76
2018,4,22,7,15,152.0,132.0,3.05,13.35,189.5,100.56,84.15
2018,4,22,7,30,235.0,148.0,2.9,13.6,242.0,106.16,88.78
2018,4,22,7,45,367.0,149.0,2.75,13.85,319.0,116.76,84.46
2018,4,22,8,0,499.0,150.0,2.6,14.1,396.0,159.6,107.21
2018,4,22,8,15,507.0,165.5,2.45,14.35,437.5,208.44,145.44
2018,4,22,8,30,515.0,181.0,2.3,14.6,479.0,258.37,187.67
2018,4,22,8,45,538.0,191.5,2.15,14.85,525.0,309.81,231.42
2018,4,22,9,0,561.0,202.0,2.0,15.1,571.0,363.71,276.82
2018,4,22,9,15,645.5,187.5,2.0,15.35,637.5,425.69,327.28
2018,4,22,9,30,730.0,173.0,2.0,15.6,704.0,495.24,383.05
2018,4,22,9,45,638.0,219.0,2.0,15.8,699.5,530.88,412.07
2018,4,22,10,0,546.0,265.0,2.0,16.0,695.0,554.88,430.75
2018,4,22,10,15,521.5,288.0,2.0,16.3,710.5,592.89,458.96
2018,4,22,10,30,497.0,311.0,2.0,16.6,726.0,627.68,483.82
2018,4,22,10,45,491.5,324.0,2.0,16.85,743.5,664.45,509.9
2018,4,22,11,0,486.0,337.0,2.0,17.1,761.0,699.6,534.26
2018,4,22,11,15,480.5,346.0,2.1,17.35,770.5,729.46,555.24
2018,4,22,11,30,475.0,355.0,2.2,17.6,780.0,757.45,574.7
2018,4,22,11,45,525.0,339.0,2.25,17.85,812.0,809.29,611.61
2018,4,22,12,0,575.0,323.0,2.3,18.1,844.0,861.59,648.18
2018,4,22,12,15,646.5,284.0,2.4,18.25,868.5,913.11,685.42
2018,4,22,12,30,718.0,245.0,2.5,18.4,893.0,964.02,721.66
2018,4,22,12,45,797.5,198.5,2.6,18.55,911.5,1004.39,748.81
2018,4,22,13,0,877.0,152.0,2.7,18.7,930.0,1051.2,780.23
2018,4,22,13,15,903.0,136.0,2.8,18.75,923.5,1060.37,787.18
2018,4,22,13,30,929.0,120.0,2.9,18.8,917.0,1077.64,799.96
2018,4,22,13,45,924.5,119.0,3.05,18.8,893.0,1075.66,800.82
2018,4,22,14,0,920.0,118.0,3.2,18.8,869.0,1069.77,799.36
2018,4,22,14,15,900.5,121.0,3.3,18.8,832.5,1049.27,787.82
2018,4,22,14,30,881.0,124.0,3.4,18.8,796.0,1025.37,774.1
2018,4,22,14,45,867.5,122.0,3.5,18.8,756.5,1009.47,765.79
2018,4,22,15,0,854.0,120.0,3.6,18.8,717.0,979.26,747.62
2018,4,22,15,15,848.5,114.5,3.6,18.8,676.5,949.53,729.09
2018,4,22,15,30,843.0,109.0,3.6,18.8,636.0,916.58,708.23
2018,4,22,15,45,821.0,106.0,3.65,18.65,586.5,868.9,677.45
2018,4,22,16,0,799.0,103.0,3.7,18.5,537.0,819.43,644.95
2018,4,22,16,15,768.0,97.0,3.75,18.2,481.5,757.79,603.17
2018,4,22,16,30,737.0,91.0,3.8,17.9,426.0,699.74,563.06
2018,4,22,16,45,680.5,88.0,3.85,17.6,367.5,623.02,507.45
2018,4,22,17,0,624.0,85.0,3.9,17.3,309.0,549.1,450.63
2018,4,22,17,15,545.5,77.5,3.95,16.75,250.5,459.4,379.39
2018,4,22,17,30,467.0,70.0,4.0,16.2,192.0,376.04,310.69
2018,4,22,17,45,407.5,60.5,4.0,15.7,149.5,307.44,251.76
2018,4,22,18,0,348.0,51.0,4.0,15.2,107.0,242.48,194.08
2018,4,22,18,15,240.5,38.5,3.95,14.85,70.5,164.58,123.73
2018,4,22,18,30,133.0,26.0,3.9,14.5,34.0,91.31,23.12
2018,4,22,18,45,66.5,13.0,3.85,14.2,17.0,31.48,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
