Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,7.02,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,12.3,4.94
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,17.58,9.92
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,27.3,18.78
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,37.03,27.62
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,53.45,42.32
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,69.24,56.29
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,78.6,64.39
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,87.9,72.32
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,100.62,79.39
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,113.44,89.72
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,119.06,93.98
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,124.62,98.18
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,137.15,108.06
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,149.89,118.06
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,159.91,125.8
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,170.2,133.77
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,213.65,168.22
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,258.25,203.11
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,299.89,235.4
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,344.29,269.54
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,330.65,258.6
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,315.66,246.77
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,334.25,261.15
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,353.32,275.78
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,386.32,301.42
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,420.42,327.73
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,447.89,348.62
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,475.77,369.76
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,493.0,383.18
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,510.14,396.62
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,552.55,430.05
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,580.24,452.47
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,583.02,456.6
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,568.38,448.21
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,569.3,449.79
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,568.97,450.42
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,552.11,437.83
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,534.96,425.08
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,531.07,423.75
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,525.19,420.85
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,525.6,423.65
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,522.83,423.92
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,470.08,383.26
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,419.11,343.52
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,391.48,322.97
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,361.63,299.95
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,345.56,287.79
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,335.93,279.59
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,307.73,254.62
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,276.49,225.5
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,206.51,163.61
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,146.12,109.02
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,86.1,39.39
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,25.09,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.78,2.17
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,13.62,6.63
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,18.47,11.07
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,33.49,24.63
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,48.56,38.09
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,55.67,44.29
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,62.79,50.42
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,67.25,51.63
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,71.72,55.18
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,91.7,71.64
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,111.31,87.58
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,126.97,100.12
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,142.8,112.71
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,163.92,129.49
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,185.61,146.65
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,204.5,161.47
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,223.78,176.54
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,231.65,182.55
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,239.57,188.65
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,247.99,195.1
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,256.47,201.6
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,286.07,224.8
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,322.44,253.06
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,455.26,357.13
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,586.81,456.96
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,680.14,527.24
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,767.18,592.07
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,773.17,596.33
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,777.28,599.82
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,765.17,591.35
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,751.1,581.57
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,755.43,586.79
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,757.56,590.4
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,705.08,552.04
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,651.98,513.01
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,574.18,454.74
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,513.99,408.64
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,504.11,402.95
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,492.52,395.7
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,479.21,387.64
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,463.64,377.68
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,456.28,373.56
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,431.67,355.77
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,405.35,336.12
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,376.5,313.82
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,332.76,278.08
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,289.39,241.72
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,236.59,196.33
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,187.41,153.11
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,137.58,108.88
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,93.12,69.01
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,57.99,27.77
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,18.72,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.64,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,6.14,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,10.98,3.87
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,15.82,8.41
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,25.53,17.27
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,35.26,26.1
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,59.87,48.13
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,82.63,68.21
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,108.5,90.72
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,133.67,112.26
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,147.39,117.49
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,161.04,128.06
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,170.42,135.45
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,179.16,142.33
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,203.5,161.43
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,228.77,181.14
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,271.04,214.1
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,321.53,253.3
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,365.78,287.4
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,412.34,323.09
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,479.48,375.09
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,554.6,432.57
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,638.53,498.09
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,730.96,569.06
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,797.1,619.44
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,861.78,666.51
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,895.24,689.79
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,936.06,718.39
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,959.96,735.27
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,980.62,750.12
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,996.97,762.12
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,1009.83,771.85
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,1016.13,777.22
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,1018.76,780.2
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,1016.2,779.83
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,1009.97,777.09
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,997.64,770.24
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,981.81,761.06
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,959.99,747.44
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,934.91,731.55
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,902.84,710.36
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,876.63,693.36
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,837.3,667.04
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,795.77,638.85
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,747.46,604.68
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,697.91,569.09
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,641.93,528.01
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,585.87,484.98
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,523.89,435.07
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,461.73,383.47
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,392.92,324.71
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,328.53,267.77
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,253.63,201.11
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,187.68,140.8
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,114.64,61.59
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,42.9,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,18.19,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,25.2,13.07
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,33.19,23.07
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,39.31,29.14
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,43.46,33.18
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,47.51,36.95
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,49.01,38.3
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,55.44,43.94
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,57.0,45.18
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,60.52,48.11
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,113.69,62.43
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,169.83,100.28
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,227.55,147.94
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,292.97,205.23
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,351.28,258.06
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,408.64,309.32
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,457.93,353.43
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,502.23,391.7
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,558.72,437.44
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,612.31,479.75
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,671.3,526.37
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,731.59,573.25
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,777.25,606.86
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,820.84,637.33
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,860.14,664.52
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,896.82,689.71
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,929.39,711.49
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,958.97,731.11
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,982.18,746.65
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,1001.94,759.93
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,1015.25,769.06
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,1024.89,775.86
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,1030.89,780.72
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,1033.18,783.23
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,1030.73,783.2
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,1024.57,780.78
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,1011.22,773.22
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,994.32,763.34
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,972.51,749.81
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,947.44,734.05
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,914.82,712.81
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,888.22,695.82
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,846.57,668.59
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,802.84,639.53
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,752.9,605.06
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,701.85,569.15
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,644.39,527.47
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,589.77,485.69
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,524.37,433.74
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,461.28,381.9
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,390.19,321.76
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,323.93,263.74
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,247.86,196.58
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,180.93,136.11
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,111.05,62.78
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,40.27,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.46,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,17.74,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,25.9,14.0
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,34.43,24.19
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,44.38,33.62
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,39.25,29.45
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,35.75,26.45
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,54.57,43.28
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,71.73,58.42
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,93.68,77.58
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,110.19,91.74
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,144.86,113.73
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,184.0,143.41
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,204.79,160.39
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,224.63,176.83
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,255.44,200.92
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,295.69,232.82
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,330.14,260.43
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,365.09,288.04
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,380.86,300.31
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,395.48,311.35
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,368.23,289.92
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,336.83,265.04
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,325.93,256.33
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,313.71,246.5
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,324.79,255.09
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,335.97,263.7
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,323.3,253.83
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,316.38,248.5
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,298.5,234.68
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,280.19,220.47
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,280.74,221.14
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,281.21,221.74
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,327.4,258.66
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,363.26,287.31
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,526.85,421.16
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,676.05,540.39
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,783.78,626.16
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,872.08,692.67
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,904.13,717.66
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,921.23,732.16
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,898.23,716.74
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,863.37,692.72
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,821.98,664.65
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,778.74,634.77
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,729.52,599.18
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,679.41,562.37
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,557.01,465.18
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,437.32,366.55
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,364.86,306.45
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,286.98,240.67
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,240.23,200.08
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,195.95,160.72
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,141.97,112.87
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,94.31,70.6
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,51.99,28.81
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,14.98,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.73,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.38,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.58,0.07
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.78,2.15
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.18,6.18
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,17.59,10.2
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,31.28,22.51
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,45.01,34.75
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,54.78,43.33
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,64.57,51.83
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,65.92,50.35
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,67.28,51.3
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,75.32,57.84
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,83.35,64.34
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,94.6,73.44
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,105.89,82.52
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,120.27,94.06
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,134.84,105.7
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,186.4,147.15
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,238.92,188.72
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,270.9,213.63
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,304.4,239.56
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,293.0,230.31
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,281.71,221.26
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,269.23,211.43
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,256.34,201.26
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,228.62,179.38
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,200.42,157.01
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,214.75,168.58
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,229.22,180.19
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,271.79,213.98
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,315.12,248.1
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,335.19,264.04
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,343.01,270.54
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,387.81,306.32
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,433.28,342.36
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,375.62,298.02
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,317.71,253.07
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,230.39,183.7
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,158.79,125.67
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,420.37,346.43
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,626.44,512.38
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,707.63,576.77
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,782.08,636.4
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,671.95,553.45
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,564.82,470.47
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,572.07,478.34
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,572.06,479.34
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,447.19,375.99
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,332.42,279.04
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,238.51,198.79
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,158.12,129.11
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,115.04,90.93
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,75.71,56.05
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,46.06,26.14
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,13.74,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.82,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,5.26,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,8.78,1.25
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,14.94,7.4
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,21.12,13.17
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,32.17,23.28
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,43.24,33.35
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,58.34,46.9
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,72.58,59.53
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,72.69,59.45
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,72.58,59.13
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,77.88,60.69
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,83.11,64.87
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,86.24,67.25
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,89.35,69.62
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,91.16,70.91
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,92.97,72.2
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,106.26,82.98
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,119.67,93.8
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,131.32,103.12
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,143.15,112.57
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,148.27,116.56
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,153.47,120.63
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,162.56,127.87
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,171.84,135.25
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,213.72,168.9
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,256.3,202.82
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,281.04,222.34
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,306.17,242.13
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,314.09,248.34
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,321.99,254.59
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,324.27,256.57
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,326.46,258.53
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,307.98,244.09
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,289.22,229.43
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,287.1,228.06
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,284.91,226.65
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,279.75,222.94
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,274.54,219.22
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,243.91,194.94
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,213.32,170.52
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,199.22,159.41
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,185.15,148.26
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,191.29,153.97
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,197.54,159.8
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,198.47,161.5
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,209.61,171.63
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,205.07,169.83
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,206.5,172.59
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,105.3,85.96
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,10.55,3.46
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,8.34,1.56
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.14,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,7.43,0.68
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,8.61,1.49
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,7.62,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,6.85,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,3.18,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.58,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,11.42,3.43
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,19.36,11.26
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,27.31,18.67
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,39.26,29.6
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,51.24,40.47
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,55.67,44.43
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,60.11,48.31
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,57.89,46.19
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,55.68,44.07
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,64.14,49.0
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,72.62,55.98
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,86.66,67.57
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,100.4,78.81
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,110.96,87.35
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,121.66,95.96
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,177.21,141.24
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,233.75,186.76
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,278.82,222.7
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,328.99,262.44
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,396.11,316.1
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,470.56,375.1
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,566.03,450.92
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,672.05,533.62
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,668.14,529.45
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,662.72,524.3
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,745.4,588.69
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,827.34,651.51
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,861.81,678.01
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,894.96,703.71
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,863.55,679.45
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,828.01,652.21
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,720.79,570.05
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,607.45,481.52
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,595.62,473.8
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,582.74,464.96
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,508.27,406.93
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,417.26,335.19
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,464.67,374.82
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,494.12,400.11
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,398.28,323.69
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,289.15,235.31
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,234.45,190.74
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,171.32,138.47
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,238.56,197.05
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,304.11,253.44
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,355.09,297.95
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,384.79,324.33
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,349.77,295.29
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,324.49,273.48
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,274.9,230.25
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,227.48,187.9
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,163.34,131.0
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,114.91,87.43
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,69.88,44.09
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,19.36,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.37,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,18.83,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,31.63,19.78
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,41.93,31.0
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,52.27,40.86
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,62.12,50.04
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,74.85,61.53
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,88.93,74.0
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,102.34,85.66
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,114.66,96.16
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,135.92,114.27
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,171.02,130.38
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,206.45,156.98
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,240.08,183.81
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,274.09,211.56
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,313.82,242.85
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,352.82,273.8
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,386.06,300.88
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,418.37,326.66
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,442.01,345.26
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,459.48,358.68
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,491.11,382.86
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,523.26,407.13
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,506.72,393.93
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,485.37,376.94
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,461.7,358.93
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,439.05,341.46
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,461.11,358.5
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,483.54,375.63
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,497.66,386.89
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,511.63,398.18
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,489.11,381.45
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,465.4,363.77
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,459.16,359.98
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,452.42,355.75
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,396.87,313.22
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,340.7,269.65
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,297.13,235.96
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,268.52,213.73
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,250.08,199.53
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,231.59,185.19
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,225.22,180.49
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,218.82,175.76
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,218.97,176.84
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,219.01,177.84
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,240.07,196.42
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,247.93,204.1
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,270.81,224.86
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,277.12,231.64
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,277.0,232.7
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,281.1,236.35
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,237.49,198.47
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,195.43,161.12
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,146.79,117.65
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,102.82,78.2
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,59.24,37.38
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,22.59,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,9.22,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.02,0.49
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.66,2.97
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,13.18,6.21
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,16.71,9.43
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,26.42,18.18
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,36.15,26.87
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,45.02,34.69
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,53.91,42.45
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,62.37,47.42
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,70.84,54.38
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,77.99,60.16
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,85.08,65.85
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,94.6,73.56
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,104.18,81.26
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,125.2,98.29
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,146.48,115.42
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,159.03,125.35
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,171.82,135.47
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,177.57,139.91
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,183.42,144.45
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,185.48,145.97
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,187.55,147.52
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,193.19,151.95
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,198.88,156.42
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,219.46,172.81
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,240.3,189.32
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,254.02,200.16
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,267.84,211.08
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,271.98,214.38
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,276.09,217.69
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,283.48,223.73
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,290.91,229.83
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,363.36,288.67
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,438.87,348.95
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,500.99,399.85
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,576.61,460.3
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,505.42,404.59
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,451.33,361.63
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,431.17,346.28
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,396.03,319.11
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,403.35,326.65
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,393.54,320.65
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,395.73,324.61
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,394.3,325.46
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,380.47,315.36
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,351.61,292.87
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,321.67,268.94
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,289.42,242.22
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,256.31,213.52
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,231.68,190.68
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,170.0,136.18
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,122.96,93.79
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,76.4,50.01
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,30.96,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,11.44,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
