Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,844.89,666.95
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,803.91,640.85
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,763.57,613.66
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,714.92,579.66
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,659.26,539.57
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,603.5,497.55
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,542.56,448.97
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,485.21,401.78
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,418.41,345.51
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,355.42,290.69
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,284.49,227.88
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,220.77,170.35
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,150.81,107.81
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,89.36,32.62
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,36.27,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,12.73,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,21.03,3.35
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.49,19.27
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,34.86,25.01
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,40.13,30.12
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,43.09,32.96
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,46.0,35.6
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,47.61,36.99
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,53.94,42.47
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,54.81,43.03
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,60.51,47.8
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,113.35,60.69
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,168.88,97.97
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,231.94,149.2
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,289.08,198.79
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,345.82,248.85
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,403.07,298.66
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,459.86,346.84
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,516.03,392.92
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,569.63,435.61
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,621.6,475.67
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,671.24,512.81
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,719.24,547.7
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,763.87,579.16
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,806.32,607.28
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,844.78,632.65
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,880.63,656.12
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,911.97,676.47
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,940.34,694.82
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,965.62,711.4
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,987.71,725.94
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,1005.96,738.4
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,1020.71,748.69
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,1027.44,755.06
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,1030.44,759.15
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,1027.73,759.46
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,1021.33,757.44
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,1009.33,751.68
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,993.83,743.66
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,971.95,731.49
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,946.89,717.12
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,915.95,697.49
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,882.3,675.91
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,843.14,652.03
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,809.06,631.36
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,761.09,599.3
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,711.96,565.89
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,656.48,527.02
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,600.99,486.19
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,541.66,440.17
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,481.97,392.48
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,415.4,337.8
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,352.68,284.46
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,281.85,223.14
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,218.29,166.9
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,148.7,105.83
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,88.19,35.32
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,35.46,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,12.73,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,20.55,3.63
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,31.31,20.78
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,37.01,26.84
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,42.59,32.23
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,45.4,34.96
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,48.2,37.51
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,49.69,38.78
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,56.18,44.39
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,57.7,45.52
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,63.74,50.58
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,115.33,62.9
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,169.81,99.33
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,225.57,144.84
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,289.2,199.83
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,345.75,249.96
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,402.91,300.01
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,459.12,348.43
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,515.01,395.25
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,568.48,439.0
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,620.8,480.64
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,670.38,519.24
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,718.37,555.79
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,739.21,570.0
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,750.33,576.62
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,804.9,617.67
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,856.8,654.66
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,864.0,659.24
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,873.36,665.49
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,889.84,676.66
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,901.56,684.45
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,920.01,698.33
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,935.82,710.37
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,942.8,716.91
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,946.71,721.49
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,981.13,748.55
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,1001.86,764.58
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,992.05,759.84
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,989.86,760.69
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,969.53,748.64
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,945.8,734.29
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,915.75,714.62
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,882.82,692.83
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,843.7,667.82
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,809.69,646.19
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,758.54,610.57
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,706.71,573.9
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,656.49,537.66
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,605.46,498.92
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,545.21,451.18
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,484.53,401.65
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,418.12,345.83
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,355.49,291.39
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,285.3,229.29
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,222.11,172.24
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,152.78,110.39
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,92.77,40.84
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,37.9,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,13.64,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.95,4.7
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,30.38,20.0
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,35.27,25.29
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,40.09,30.0
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,43.46,33.22
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,46.75,36.21
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,48.32,37.56
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,54.68,43.11
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,58.44,46.28
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,70.49,56.71
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,138.44,90.1
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,194.17,135.2
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,240.93,174.82
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,285.17,213.87
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,329.13,251.96
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,373.41,289.98
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,416.49,326.44
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,460.25,362.83
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,508.99,402.57
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,560.34,443.81
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,620.18,492.5
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,688.25,547.16
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,732.36,581.69
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,773.25,613.47
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,826.7,654.4
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,889.04,700.13
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,921.3,723.42
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,950.56,744.64
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,974.85,762.32
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,995.82,777.68
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,1012.39,789.99
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,1025.4,799.87
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,1025.46,800.33
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,1021.74,798.27
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,1008.47,789.47
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,1004.34,787.43
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,995.73,782.64
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,983.33,775.22
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,959.17,759.05
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,941.94,748.05
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,916.36,730.76
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,887.41,710.98
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,849.22,684.91
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,816.17,662.52
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,768.01,627.79
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,718.63,591.71
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,662.91,550.2
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,607.21,506.73
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,548.07,458.72
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,488.28,408.85
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,414.75,346.18
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,346.05,285.95
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,274.15,221.9
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,210.05,163.92
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,145.37,105.73
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,91.34,43.02
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,36.54,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,13.64,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,22.9,5.59
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,33.5,22.75
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,42.09,31.4
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,50.37,39.28
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,64.21,51.9
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,80.82,66.81
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,81.92,67.7
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,86.42,71.49
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,93.88,77.84
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,103.67,86.14
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,154.74,110.52
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,205.85,151.44
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,246.15,183.73
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,288.56,219.22
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,322.64,249.68
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,353.39,276.71
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,384.6,303.23
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,413.07,326.72
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,448.05,354.62
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,483.49,382.44
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,526.84,416.5
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,572.57,452.06
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,611.53,481.93
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,651.39,512.17
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,686.64,539.14
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,725.52,568.56
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,788.91,617.8
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,854.08,667.77
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,877.97,686.13
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,902.73,705.25
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,870.26,679.62
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,832.4,650.06
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,868.2,679.12
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,901.34,705.88
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,952.29,747.06
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,987.46,772.88
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,991.8,776.77
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,1003.15,786.02
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,982.35,772.31
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,958.28,756.46
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,927.41,735.67
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,893.81,712.83
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,854.52,685.77
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,820.36,662.35
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,771.85,627.91
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,722.18,592.12
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,666.01,550.65
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,609.89,507.19
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,550.06,459.06
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,489.68,409.11
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,420.9,350.68
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,356.29,294.09
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,284.58,230.45
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,220.11,172.17
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,150.34,110.0
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,91.91,45.75
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,36.78,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.01,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,21.17,5.03
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,31.98,21.46
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,45.92,34.72
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,59.61,47.41
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,55.22,43.83
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,49.82,39.09
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,54.13,42.9
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,56.55,44.93
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,93.96,77.83
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,128.77,107.95
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,153.6,121.88
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,188.35,148.5
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,221.92,172.91
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,270.28,210.17
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,302.69,236.86
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,335.9,264.07
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,348.89,275.56
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,358.47,283.77
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,363.2,287.53
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,366.27,289.54
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,403.52,318.63
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,442.55,348.88
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,492.75,388.04
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,546.13,429.37
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,570.19,447.64
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,594.25,465.94
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,697.33,548.47
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,799.58,628.99
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,890.5,699.43
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,965.58,753.6
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,977.07,761.66
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,997.3,776.39
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,1003.37,780.75
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,1005.9,782.79
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,1002.42,781.01
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,995.45,776.9
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,983.1,769.23
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,967.47,759.31
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,943.31,743.6
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,916.29,725.8
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,884.68,704.17
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,855.81,684.52
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,813.92,655.92
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,770.53,625.82
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,721.34,590.49
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,671.61,553.58
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,614.58,509.65
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,558.3,465.29
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,495.66,414.47
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,431.17,360.98
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,365.0,304.62
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,303.65,251.06
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,237.23,192.49
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,178.36,140.04
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,114.1,83.66
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,63.47,32.14
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,25.29,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,9.1,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,20.46,4.93
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,31.29,20.92
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,45.23,34.16
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,58.92,46.85
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,67.49,54.79
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,74.19,60.84
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,75.63,62.04
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,77.38,63.42
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,78.54,64.21
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,82.71,67.62
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,130.03,79.85
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,181.14,114.26
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,233.63,157.14
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,288.55,205.23
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,348.3,258.25
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,403.72,307.5
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,458.42,355.67
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,513.97,403.52
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,567.24,448.65
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,621.34,493.46
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,671.07,533.8
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,719.41,572.24
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,764.91,608.06
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,808.58,640.59
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,848.22,669.06
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,885.49,695.64
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,918.03,718.83
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,947.83,740.01
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,971.5,756.48
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,991.93,770.68
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,1007.55,781.71
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,1019.66,790.38
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,1026.78,795.66
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,1030.23,798.5
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,1013.14,787.45
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,1005.25,783.14
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,992.82,775.31
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,977.01,765.17
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,972.34,763.61
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,953.4,751.8
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,922.56,730.97
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,897.44,714.33
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,858.47,687.64
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,817.3,659.13
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,770.33,625.75
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,722.05,590.93
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,665.49,549.04
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,611.42,506.98
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,549.12,457.06
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,488.48,407.04
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,420.73,349.63
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,356.93,293.91
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,285.64,230.81
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,221.48,172.99
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,151.63,111.09
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,93.99,50.35
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,37.99,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,12.73,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,21.29,5.54
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,31.14,20.76
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.6,26.51
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,41.82,31.56
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,59.79,47.76
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,83.94,69.26
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,98.52,82.01
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,115.32,96.49
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,133.96,112.37
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,152.71,128.11
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,172.83,134.25
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,203.82,156.87
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,234.52,181.01
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,266.31,206.54
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,299.07,232.78
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,333.46,260.26
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,356.75,279.12
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,378.33,296.14
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,406.99,318.24
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,436.05,340.34
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,483.1,376.64
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,533.85,415.51
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,534.29,415.31
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,530.08,411.65
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,508.23,393.81
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,476.87,368.62
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,516.03,398.48
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,564.09,434.42
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,588.38,452.98
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,612.63,471.64
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,605.78,466.65
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,597.62,460.86
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,551.67,426.64
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,489.81,380.27
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,685.33,536.12
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,840.62,656.79
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,914.08,710.13
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,977.84,756.64
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,957.37,743.13
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,933.67,727.86
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,903.92,708.12
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,871.52,686.41
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,833.58,661.29
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,800.49,639.52
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,755.0,607.69
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,708.03,574.36
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,656.62,536.97
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,604.67,497.76
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,546.49,451.52
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,489.28,404.72
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,428.13,353.2
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,368.13,301.03
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,300.29,241.05
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,238.69,185.24
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,170.94,124.63
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,112.1,61.47
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,47.76,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.01,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,19.0,4.45
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,28.63,18.6
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,43.5,32.51
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,58.27,46.09
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,70.66,57.4
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,84.14,69.44
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,95.79,79.67
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,110.34,92.27
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,108.87,90.69
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,106.45,88.25
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,144.0,98.11
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,186.89,126.55
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,234.18,165.64
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,281.58,207.02
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,328.92,249.3
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,374.22,289.26
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,417.04,326.19
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,456.81,359.51
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,510.71,403.15
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,569.51,450.19
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,625.68,495.33
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,687.4,544.26
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,721.23,569.66
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,750.59,591.26
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,787.77,619.67
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,823.65,646.83
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,767.64,602.47
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,693.8,544.24
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,758.93,594.98
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,819.1,641.37
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,893.61,700.53
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,969.19,759.82
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,940.85,738.37
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,907.44,713.39
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,875.02,689.15
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,840.15,662.91
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,795.87,630.1
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,737.1,586.27
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,716.89,572.65
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,694.85,557.46
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,697.2,561.2
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,682.27,551.93
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,657.65,535.21
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,630.42,516.24
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,583.87,480.66
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,537.2,444.49
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,495.65,412.17
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,453.17,378.44
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,376.51,315.37
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,316.83,265.12
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,253.49,210.95
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,196.08,161.23
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,145.74,117.27
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,106.5,82.52
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,75.67,54.73
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,46.54,24.55
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,21.17,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,11.82,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,21.39,5.9
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,30.97,20.72
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,38.18,28.01
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,45.23,34.71
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,52.61,41.51
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,60.22,48.34
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,69.37,56.39
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,78.54,64.31
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,83.4,68.32
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,88.57,72.55
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,131.61,84.8
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,177.78,115.82
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,228.33,157.06
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,279.57,201.25
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,330.84,245.62
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,383.95,291.13
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,437.45,335.92
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,500.34,387.53
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,556.61,433.44
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,613.89,479.22
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,663.02,517.74
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,710.61,554.2
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,755.31,587.74
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,797.96,617.78
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,835.96,644.79
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,871.37,669.93
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,902.71,692.06
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,931.16,712.39
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,954.8,730.38
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,975.15,746.21
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,990.67,759.19
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1002.66,769.84
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,1009.1,775.97
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,1011.87,779.68
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,1009.98,780.39
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,1004.45,778.63
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,992.36,771.98
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,976.79,762.92
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,956.84,750.73
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,933.68,736.21
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,904.22,716.26
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,872.04,694.26
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,834.91,669.98
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,795.56,643.65
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,750.85,611.8
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,710.62,583.03
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,659.16,545.1
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,607.2,505.54
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,548.06,457.74
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,490.07,409.53
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,425.73,354.66
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,366.23,302.17
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,298.93,241.84
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,237.89,185.95
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,169.61,124.62
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,111.24,63.98
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,46.98,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.37,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,13.64,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.83,5.62
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,28.4,18.44
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,32.97,23.32
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,37.48,27.7
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,51.36,40.26
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,68.65,55.67
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,89.11,73.66
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,119.41,99.97
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,127.48,106.55
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,141.06,117.81
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,159.41,117.26
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,189.49,134.5
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,226.68,159.48
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,275.64,197.04
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,322.6,240.98
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,357.11,272.94
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,385.04,297.61
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,401.46,311.3
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,441.53,342.08
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,488.94,377.93
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,499.32,385.27
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,502.99,387.36
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,503.73,387.24
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,501.64,384.83
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,498.72,382.47
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,496.47,380.52
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,488.62,374.53
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,479.49,367.57
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,475.12,364.53
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,469.95,360.88
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,460.14,353.86
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,449.58,346.36
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,462.6,357.06
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,475.49,367.64
