Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,609.47,473.96
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,728.46,566.86
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,872.63,678.98
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,985.1,760.24
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,964.86,747.47
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,941.45,733.19
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,911.78,713.5
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,879.44,691.82
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,841.36,666.83
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,808.39,645.33
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,762.48,613.16
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,715.32,579.66
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,661.34,540.26
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,607.25,498.92
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,548.59,452.25
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,489.24,403.82
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,422.31,347.93
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,359.17,293.58
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,289.78,232.77
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,227.14,176.78
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,157.45,115.59
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,101.3,59.52
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,41.51,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.37,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,13.64,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.33,5.93
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,29.37,19.28
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,32.74,23.14
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,35.99,26.41
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,53.2,41.89
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,75.8,61.94
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,93.38,77.26
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,110.74,92.13
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,127.27,106.03
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,147.79,123.13
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,175.94,136.99
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,201.47,154.53
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,237.04,180.33
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,278.69,211.82
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,317.74,239.38
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,374.32,282.81
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,430.25,327.41
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,509.75,391.09
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,542.12,418.47
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,559.53,432.58
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,528.57,408.46
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,477.06,367.04
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,476.05,366.04
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,470.05,360.91
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,477.48,366.43
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,484.25,371.39
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,498.72,382.36
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,513.09,393.24
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,523.49,401.34
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,533.53,409.3
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,532.51,409.34
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,530.78,408.92
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,602.35,465.37
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,674.82,521.72
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,799.99,620.0
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,913.24,708.15
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,962.41,745.4
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,1000.65,774.02
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,980.55,761.61
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,957.2,747.22
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,928.44,728.18
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,896.88,707.09
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,859.43,682.37
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,819.75,655.75
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,780.46,628.73
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,732.77,594.96
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,679.22,556.24
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,625.35,515.75
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,564.33,467.22
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,506.62,419.9
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,439.74,363.85
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,376.34,308.95
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,306.22,247.03
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,242.67,189.65
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,171.19,126.32
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,111.78,66.94
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,46.52,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.37,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,14.55,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,22.13,6.35
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.09,22.42
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,37.84,27.59
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,42.59,32.22
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,45.04,34.62
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,47.51,36.86
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,49.09,38.21
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,55.56,43.82
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,56.0,44.03
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,57.12,44.8
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,109.75,58.55
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,172.7,101.02
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,229.39,147.11
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,287.56,198.27
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,344.74,249.95
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,402.5,301.8
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,459.49,352.18
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,516.0,400.9
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,569.52,445.92
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,621.71,488.66
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,672.44,529.01
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,721.54,567.1
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,767.71,601.73
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,811.71,632.89
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,850.01,659.73
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,885.58,684.47
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,917.45,706.74
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,946.24,726.84
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,970.53,744.38
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,991.43,759.64
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,1006.02,770.28
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,1016.97,778.51
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,938.4,724.74
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,834.17,646.95
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,683.37,532.81
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,515.93,402.34
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,607.98,479.06
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,681.34,540.55
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,830.8,658.49
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,947.1,745.7
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,917.88,725.3
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,885.93,703.48
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,849.06,679.39
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,817.16,658.78
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,771.28,626.26
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,723.93,592.23
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,670.54,553.06
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,616.87,511.99
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,555.85,463.07
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,498.24,415.48
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,433.58,360.69
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,372.24,307.05
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,302.13,244.8
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,238.57,187.22
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,169.32,125.48
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,111.7,67.96
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,46.54,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,12.08,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,13.64,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,22.9,6.74
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.52,22.85
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.49,25.62
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,37.41,27.76
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,42.54,32.56
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,51.23,40.42
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,60.56,48.7
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,69.57,56.59
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,100.85,83.98
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,130.76,109.73
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,141.41,112.82
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,151.71,120.82
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,153.71,122.1
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,154.99,122.83
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,176.9,140.11
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,199.49,157.78
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,233.4,184.35
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,263.88,207.97
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,298.33,234.57
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,334.43,262.23
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,340.45,266.54
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,345.81,270.4
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,376.23,293.72
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,407.94,317.82
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,446.55,347.18
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,486.5,377.32
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,502.29,389.17
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,518.09,401.14
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,523.55,405.29
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,528.43,409.08
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,543.21,420.81
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,570.08,441.4
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,619.37,480.19
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,668.4,518.5
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,752.18,584.78
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,834.43,648.89
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,932.16,723.37
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,998.94,770.66
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,977.46,756.8
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,952.69,741.26
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,923.62,722.23
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,891.76,701.15
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,853.4,675.7
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,812.96,648.44
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,773.12,621.12
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,725.0,587.18
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,669.9,547.33
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,614.76,505.79
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,556.32,459.57
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,497.47,411.69
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,430.66,355.88
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,367.62,301.5
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,297.03,239.71
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,233.32,182.73
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,161.7,119.85
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,105.14,64.91
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,42.93,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,10.63,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,13.64,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.49,6.42
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.72,22.12
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,31.29,21.89
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,29.29,20.48
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,26.02,17.71
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,28.18,19.69
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,32.17,23.24
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,36.16,26.73
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,48.13,37.28
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,60.13,47.74
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,65.04,49.45
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,69.96,53.38
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,72.21,55.07
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,74.47,56.78
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,81.19,62.19
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,87.78,67.49
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,99.1,76.64
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,110.47,85.78
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,122.42,95.39
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,134.55,105.12
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,135.19,105.45
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,135.87,105.83
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,141.87,110.55
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,147.94,115.34
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,165.07,129.1
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,182.45,143.03
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,191.57,150.3
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,200.78,157.66
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,220.05,173.02
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,239.49,188.47
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,259.57,204.41
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,279.84,220.49
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,291.44,229.85
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,303.12,239.3
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,453.9,363.16
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,581.66,466.41
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,793.48,633.66
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,975.46,768.18
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,956.49,755.13
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,934.28,740.78
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,904.96,720.81
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,872.97,698.82
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,690.6,562.93
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,484.98,398.27
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,378.14,311.28
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,280.4,229.59
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,321.08,265.7
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,353.89,294.61
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,336.52,281.24
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,315.63,264.33
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,281.47,235.13
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,255.77,211.94
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,187.94,152.83
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,135.99,107.03
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,93.37,69.31
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,51.8,30.91
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,22.46,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.55,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,13.64,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.67,6.92
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,35.02,24.05
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.69,27.5
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,40.3,30.27
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,47.96,37.32
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,60.38,48.45
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,76.05,62.29
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,91.52,75.74
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,119.35,99.75
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,138.31,115.7
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,160.13,126.75
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,183.48,144.45
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,209.79,164.65
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,237.88,186.39
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,273.02,212.6
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,320.85,249.17
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,374.22,289.66
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,442.44,342.27
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,509.48,394.81
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,593.24,459.99
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,650.53,504.46
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,710.02,550.03
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,754.83,583.49
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,797.54,613.42
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,835.92,640.3
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,871.76,665.35
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,903.24,687.48
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,931.78,707.62
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,905.37,690.31
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,855.73,653.84
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,798.4,610.96
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,725.64,556.13
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,751.7,577.73
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,776.24,597.69
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,848.15,653.91
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,907.42,700.94
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,960.0,741.29
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,987.01,762.04
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,966.62,750.39
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,952.83,743.67
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,872.27,687.26
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,796.61,633.74
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,587.92,477.11
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,384.17,313.99
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,303.35,248.03
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,229.23,185.98
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,276.04,226.73
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,305.45,252.74
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,318.53,264.95
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,313.93,262.02
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,275.89,229.72
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,238.02,196.67
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,188.76,153.22
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,143.57,112.88
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,98.8,73.35
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,55.73,33.74
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,27.09,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.55,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.37,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,10.99,0.08
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,15.83,7.76
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,24.66,16.01
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,33.5,24.15
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,46.8,36.19
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,59.57,47.62
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,77.21,63.18
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,94.55,78.26
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,119.33,99.61
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,143.45,120.08
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,156.45,123.96
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,178.67,140.94
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,190.46,150.19
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,201.36,158.82
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,219.74,173.2
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,238.45,187.75
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,284.38,223.25
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,334.36,261.68
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,383.37,299.13
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,440.6,342.46
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,470.68,364.54
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,501.36,386.87
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,516.57,397.39
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,530.71,407.04
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,581.36,444.53
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,638.51,485.89
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,697.21,529.88
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,765.69,580.0
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,855.65,646.8
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,941.93,706.1
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,959.18,717.31
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,973.25,727.17
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,988.19,737.24
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,988.26,737.52
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,988.16,738.61
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,984.55,737.47
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,981.59,737.05
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,974.63,734.05
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,955.47,722.48
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,933.13,708.91
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,904.08,690.6
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,872.36,670.42
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,842.4,651.72
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,802.14,625.53
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,756.45,595.53
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,709.51,564.07
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,656.15,526.79
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,605.02,489.16
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,544.94,443.26
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,486.32,397.02
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,420.82,343.74
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,358.93,291.6
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,290.85,232.91
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,229.18,178.46
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,161.88,119.68
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,108.53,68.46
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,54.03,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,12.66,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,13.64,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.32,5.3
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.43,20.11
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,30.47,21.11
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,29.38,20.5
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,29.29,20.58
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,36.14,26.75
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,43.24,33.03
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,50.34,39.23
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,70.34,56.68
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,88.98,72.65
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,103.22,80.83
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,117.59,92.29
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,139.04,109.25
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,161.01,126.47
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,197.64,155.03
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,229.73,179.72
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,290.8,226.32
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,354.94,275.01
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,412.84,318.7
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,473.26,363.9
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,493.51,378.49
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,508.73,389.31
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,537.97,410.94
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,567.56,432.56
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,607.84,462.23
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,648.26,491.75
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,660.13,500.06
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,670.56,507.51
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,663.53,502.72
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,661.05,501.16
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,651.11,494.49
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,639.49,486.61
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,609.62,465.21
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,578.2,442.58
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,641.58,493.75
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,703.75,542.98
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,855.71,659.01
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,976.29,743.09
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,956.62,730.01
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,933.81,716.0
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,904.77,697.39
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,873.09,676.89
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,843.86,659.05
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,804.37,633.58
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,758.2,602.52
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,710.73,569.97
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,657.71,532.39
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,604.53,492.9
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,546.96,448.21
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,488.6,401.55
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,424.62,348.77
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,363.98,297.05
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,295.62,237.73
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,233.59,182.57
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,142.7,105.62
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,66.68,40.99
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,30.2,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.73,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.64,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.48,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.61,9.27
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,22.01,13.72
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,25.4,17.0
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,22.82,14.84
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,24.65,16.52
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,32.61,23.64
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,40.58,30.69
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,61.45,49.08
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,81.74,66.71
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,84.16,65.42
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,86.51,67.1
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,96.37,75.02
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,106.28,82.91
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,120.61,94.34
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,135.09,105.8
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,165.06,129.65
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,195.64,153.73
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,222.83,174.92
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,250.64,196.43
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,245.95,192.44
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,240.9,188.29
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,252.34,197.07
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,263.89,205.88
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,276.39,215.48
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,289.03,225.19
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,294.61,229.46
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,300.17,233.77
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,330.4,257.23
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,371.17,288.55
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,398.07,309.36
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,425.38,330.49
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,423.84,329.75
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,421.95,328.89
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,520.32,409.5
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,604.79,478.34
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,808.37,636.23
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,981.94,761.56
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,961.69,748.75
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,938.27,734.94
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,909.01,715.49
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,877.03,694.03
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,839.95,670.06
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,807.97,649.56
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,762.14,617.41
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,714.99,583.85
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,662.57,545.74
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,609.83,505.78
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,551.16,458.91
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,495.58,413.16
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,432.14,359.63
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,371.79,307.09
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,304.27,247.22
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,242.79,191.46
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,175.5,131.29
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,118.49,76.07
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,59.37,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,14.53,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,10.91,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.1,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.65,3.38
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,18.52,10.68
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,24.65,16.38
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,27.74,19.29
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,30.83,22.12
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,38.8,29.24
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,46.79,36.29
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,68.56,55.47
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,88.97,73.2
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,102.01,80.49
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,115.17,91.1
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,126.1,99.77
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,137.15,108.49
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,163.46,129.46
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,190.48,150.84
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,213.54,168.94
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,237.16,187.38
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,255.66,201.71
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,274.57,216.32
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,277.66,218.48
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,280.51,220.5
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,283.94,223.0
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,287.23,225.42
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,309.63,242.92
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,332.41,260.65
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,363.3,284.66
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,390.42,305.69
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,413.38,323.55
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,436.7,341.69
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,450.11,352.32
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,463.45,362.97
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,474.17,371.63
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,484.68,380.2
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,555.11,438.57
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,623.96,495.03
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,792.67,628.94
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,927.27,729.73
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,944.03,742.47
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,965.46,759.35
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,936.36,739.65
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,904.4,718.07
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,866.92,692.46
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,827.13,664.96
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,782.21,633.2
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,741.89,604.61
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,688.81,565.86
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,635.18,525.69
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,575.55,478.05
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,516.84,429.84
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,451.49,374.87
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,390.93,322.11
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,322.4,261.37
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,259.75,204.39
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,190.02,141.88
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,130.72,84.16
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,65.96,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,17.45,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.46,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.96,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.3,4.77
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,19.35,11.4
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,26.42,17.94
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,32.61,23.63
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,38.8,29.24
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,49.89,39.12
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,61.0,48.9
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,84.07,69.1
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,106.13,88.12
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,118.52,94.11
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,131.12,104.13
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,126.89,100.27
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,122.11,96.02
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,135.1,106.28
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,148.37,116.69
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,175.27,138.07
