Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,202.76,159.72
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,239.4,188.48
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,274.41,215.68
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,318.31,249.6
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,364.08,284.55
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,430.32,335.53
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,503.04,390.58
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,549.16,425.32
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,597.52,461.55
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,674.55,520.99
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,758.4,584.4
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,867.58,668.7
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,963.17,737.14
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,998.38,762.14
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,1030.08,785.23
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,1038.85,792.39
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,1043.87,797.27
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,1043.1,798.3
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,1038.53,796.86
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,1029.77,791.78
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,1017.35,784.28
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,998.35,772.45
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,975.92,758.28
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,946.51,739.04
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,914.17,717.67
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,876.92,691.79
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,837.32,664.12
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,791.41,632.51
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,750.0,603.86
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,696.87,565.73
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,643.23,526.3
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,583.69,479.67
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,525.0,432.34
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,459.87,378.27
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,396.21,323.73
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,325.57,262.03
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,261.18,204.32
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,188.47,140.15
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,127.02,81.85
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,64.36,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,16.43,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,13.64,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,20.57,3.65
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,30.43,20.02
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,37.88,27.59
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,44.95,34.3
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,60.92,48.72
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,80.4,66.02
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,92.97,76.97
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,105.09,87.3
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,94.06,77.33
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,88.77,72.41
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,119.36,74.76
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,163.98,100.44
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,219.67,142.32
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,276.1,188.65
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,338.16,242.0
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,396.76,292.4
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,453.86,341.28
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,510.73,388.54
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,564.91,432.13
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,618.0,473.45
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,668.64,512.37
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,717.68,549.16
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,763.85,583.01
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,807.89,612.98
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,847.59,640.12
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,884.65,665.37
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,918.1,688.38
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,948.59,709.4
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,973.74,727.68
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,995.6,743.87
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,1012.63,756.77
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,1026.09,767.41
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,1033.95,774.56
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,1038.09,779.33
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,1037.0,780.37
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,1032.19,778.97
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,1021.73,773.97
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,1007.71,766.61
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,987.83,755.38
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,964.7,741.87
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,935.0,722.62
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,902.45,701.32
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,864.77,676.63
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,832.15,655.4
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,785.93,623.65
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,738.25,590.47
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,685.37,552.84
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,632.06,513.49
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,571.34,466.27
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,514.18,420.47
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,447.11,365.45
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,383.42,311.47
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,312.76,250.52
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,248.57,193.75
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,176.59,130.99
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,116.76,75.37
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,58.5,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,13.56,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,12.73,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,20.16,2.97
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,30.44,19.9
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,35.77,25.62
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,41.02,30.7
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,43.94,33.51
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,46.84,36.13
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,48.44,37.5
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,54.86,43.04
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,55.7,43.59
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,56.53,44.09
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,102.06,54.48
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,164.15,94.29
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,219.68,138.0
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,276.77,187.05
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,333.77,237.39
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,391.47,287.89
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,448.16,336.31
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,504.67,383.0
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,558.98,426.44
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,612.47,467.72
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,662.96,505.88
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,711.74,541.68
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,757.9,574.27
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,801.86,603.18
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,841.86,629.75
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,879.17,654.33
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,911.88,676.21
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,941.57,696.08
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,967.22,713.84
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,989.57,729.51
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,1007.53,742.64
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1021.94,753.56
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,1030.72,760.32
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,1035.76,764.78
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,1035.05,766.11
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,1030.57,765.1
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,1021.41,760.4
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,1008.61,753.41
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,989.39,742.06
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,966.85,728.53
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,938.35,710.68
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,906.99,690.83
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,869.85,666.81
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,830.29,640.94
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,786.26,611.87
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,746.76,585.72
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,693.0,548.67
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,638.78,510.38
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,578.39,464.85
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,519.01,418.65
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,454.88,367.28
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,392.3,315.34
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,321.47,255.08
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,257.07,198.7
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,183.66,135.32
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,122.02,78.47
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,61.92,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,15.89,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,10.91,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,19.33,2.09
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.82,18.45
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,33.57,23.64
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,38.11,28.06
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,45.04,34.42
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,56.31,44.47
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,68.13,54.85
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,79.86,64.98
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,99.55,81.93
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,118.86,98.31
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,132.68,104.82
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,146.98,115.96
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,161.25,127.02
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,175.84,138.31
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,184.88,145.15
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,193.99,152.04
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,227.72,178.4
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,257.85,201.69
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,296.6,231.55
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,337.32,262.68
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,374.62,291.05
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,413.78,320.63
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,467.97,362.36
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,527.19,407.46
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,605.66,467.54
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,692.7,532.83
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,728.67,558.2
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,764.05,583.18
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,792.72,604.14
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,820.21,624.23
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,823.55,626.02
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,824.27,626.17
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,788.64,600.23
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,761.17,579.88
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,800.03,610.69
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,825.22,631.63
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,922.98,705.37
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,990.21,751.63
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,970.37,738.96
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,947.39,724.88
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,918.04,706.1
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,894.42,691.33
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,855.11,665.58
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,813.79,638.24
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,766.37,606.25
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,717.77,572.9
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,662.63,533.72
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,610.18,494.59
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,549.96,448.18
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,491.19,401.55
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,426.31,348.56
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,364.87,296.71
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,296.84,238.04
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,234.9,183.35
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,167.14,124.15
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,112.45,72.95
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,57.05,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,13.78,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,11.82,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,20.15,1.82
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,29.65,19.12
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,30.96,21.39
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,32.26,22.94
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,35.47,25.99
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,40.58,30.61
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,50.33,39.25
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,60.11,47.79
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,78.05,63.38
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,95.26,78.11
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,104.06,81.48
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,113.06,88.48
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,126.26,98.91
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,139.68,109.45
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,153.98,120.67
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,168.46,131.94
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,185.59,145.3
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,203.14,158.95
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,242.31,189.53
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,279.72,218.42
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,291.63,227.41
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,303.71,236.6
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,316.56,246.31
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,329.56,256.11
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,375.03,291.09
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,422.33,327.06
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,474.01,366.69
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,535.25,413.0
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,586.55,452.08
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,639.19,491.87
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,682.27,523.87
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,715.93,549.22
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,722.26,554.79
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,727.08,559.48
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,763.83,590.43
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,812.4,629.3
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,919.65,712.21
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,995.81,767.0
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,977.26,755.77
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,955.33,742.77
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,927.12,724.25
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,896.05,703.66
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,860.59,680.9
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,822.82,656.13
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,778.43,625.89
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,738.52,598.56
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,685.64,560.52
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,632.28,521.15
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,573.62,474.94
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,515.86,428.02
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,452.75,375.16
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,391.01,321.79
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,321.64,260.65
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,258.3,203.39
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,187.46,140.34
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,127.41,83.36
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,64.88,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,16.59,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,13.64,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,21.39,1.58
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,30.5,19.87
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,37.59,27.26
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,44.38,33.76
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,63.45,50.97
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,85.83,70.89
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,100.6,83.83
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,115.08,96.29
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,126.99,106.32
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,143.42,120.1
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,170.35,130.16
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,198.69,147.66
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,235.1,175.63
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,273.87,206.93
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,313.69,239.75
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,355.33,274.01
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,392.34,304.57
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,429.25,334.45
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,458.08,357.46
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,484.09,377.57
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,496.55,386.88
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,502.22,390.68
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,506.91,393.7
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,508.89,394.47
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,498.67,386.23
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,481.53,372.8
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,457.5,354.33
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,431.44,334.27
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,441.11,341.74
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,450.63,349.0
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,494.5,383.0
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,551.4,426.21
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,639.54,495.08
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,741.19,572.29
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,882.34,680.92
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,998.55,765.26
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,1006.71,771.88
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,1020.7,783.48
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,1001.74,771.99
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,979.32,758.32
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,950.43,739.54
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,918.58,718.63
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,881.65,695.0
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,842.3,669.28
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,797.52,638.73
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,751.12,606.5
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,703.92,573.01
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,650.19,533.83
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,583.77,481.88
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,519.38,429.9
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,460.35,380.55
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,402.76,330.61
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,311.13,251.69
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,229.87,180.98
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,159.62,119.43
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,103.08,67.29
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,54.69,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,15.85,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.46,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.61,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.66,2.41
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,15.82,8.22
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,22.0,13.92
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,25.53,17.21
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,29.07,20.42
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,33.93,24.75
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,38.81,29.02
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,53.45,41.88
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,68.13,54.61
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,79.58,61.44
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,90.64,70.39
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,98.0,76.21
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,105.41,82.03
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,111.58,86.83
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,117.78,91.64
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,122.93,95.57
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,128.15,99.58
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,134.58,104.57
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,141.14,109.67
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,140.25,108.79
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,139.32,107.91
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,158.19,122.99
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,177.4,138.27
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,200.55,156.62
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,224.02,175.15
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,224.11,175.17
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,224.1,175.19
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,232.64,181.96
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,241.19,188.75
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,263.13,206.08
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,285.29,223.54
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,292.21,229.17
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,299.14,234.88
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,278.01,218.5
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,256.7,201.95
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,223.85,176.15
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,191.0,150.13
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,171.84,134.99
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,152.71,119.76
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,158.91,125.08
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,165.22,130.5
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,175.84,139.69
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,186.63,149.08
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,189.69,152.33
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,192.54,155.43
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,241.4,197.91
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,286.64,236.92
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,310.19,257.98
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,315.21,263.15
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,287.03,239.36
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,265.94,220.35
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,228.64,186.57
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,191.42,151.81
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,149.09,112.48
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,111.03,73.31
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,57.59,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,15.1,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,10.91,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,20.56,0.0
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,31.22,20.25
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,39.09,28.42
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,46.65,35.63
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,65.46,52.6
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,81.15,66.62
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,91.87,76.04
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,102.23,84.98
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,113.5,94.57
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,124.27,103.6
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,154.51,113.12
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,186.64,132.94
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,226.29,162.63
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,271.35,199.34
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,315.73,235.43
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,370.63,281.61
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,423.24,327.68
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,477.77,374.48
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,532.92,420.86
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,585.68,464.43
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,640.45,509.2
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,698.0,555.33
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,742.81,590.27
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,785.5,621.49
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,823.83,649.0
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,859.62,674.49
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,892.34,698.0
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,922.23,719.43
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,947.8,737.62
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,970.28,753.63
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,989.03,767.35
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,1004.36,778.77
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,1013.75,786.24
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,1019.5,791.29
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,1018.13,791.74
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,1013.09,789.73
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,1002.46,783.24
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,988.33,774.36
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,969.37,762.23
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,947.19,747.84
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,919.09,728.84
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,888.21,707.77
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,850.7,682.42
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,818.3,660.68
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,773.14,628.66
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,726.62,595.22
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,673.48,555.97
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,620.07,515.17
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,562.56,469.11
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,504.22,421.15
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,439.45,366.42
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,377.91,312.81
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,309.89,252.51
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,247.87,196.29
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,179.32,135.09
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,121.95,80.62
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,62.03,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,15.13,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,9.1,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,17.8,0.0
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,28.84,18.31
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,34.21,24.28
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,39.45,29.39
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,45.59,35.09
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,51.4,40.34
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,54.6,43.14
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,57.64,45.71
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,55.66,43.77
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,59.41,46.87
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,96.99,52.86
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,157.08,89.58
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,212.12,132.49
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,268.76,181.2
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,325.88,231.82
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,383.8,282.84
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,440.22,332.03
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,496.3,379.67
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,550.54,424.59
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,603.56,467.31
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,653.64,506.78
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,702.12,544.14
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,746.95,577.92
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,789.59,607.7
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,829.53,635.22
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,866.89,660.79
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,899.77,683.49
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,929.73,704.18
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,954.83,721.71
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,976.68,737.12
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,993.74,749.71
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,1007.29,760.06
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,1016.24,767.24
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,1021.52,772.09
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,1022.07,773.72
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,1018.89,772.97
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,1010.15,768.45
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,997.86,761.91
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,979.02,751.22
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,956.83,738.19
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,928.76,720.04
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,897.83,699.82
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,860.91,676.4
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,821.68,650.96
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,776.5,620.02
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,736.04,592.21
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,682.91,554.39
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,629.44,515.35
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,569.86,468.68
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,511.37,421.53
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,447.53,368.46
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,385.23,315.12
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,315.97,254.8
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,252.88,198.43
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,182.86,136.7
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,123.97,81.41
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,63.22,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,15.79,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,9.1,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,17.47,0.0
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,26.17,15.9
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,30.43,20.82
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,34.68,24.98
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,40.96,30.75
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,44.04,33.53
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,45.73,34.99
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,47.42,36.36
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,48.97,37.55
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,50.44,38.65
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,99.33,53.45
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,154.26,85.45
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,210.53,128.88
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,268.22,177.98
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,325.93,228.49
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,384.14,278.91
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,441.59,328.19
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,498.76,375.9
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,553.29,420.0
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,606.78,461.93
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,658.18,501.99
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,707.89,539.91
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,754.28,573.91
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,798.4,604.23
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,838.39,631.64
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,875.68,657.11
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,863.77,649.47
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,860.15,647.91
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,760.01,572.67
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,631.08,474.93
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,620.33,468.08
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,607.98,459.36
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,600.53,454.43
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,591.95,448.69
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,650.6,495.63
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,708.2,540.95
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,869.54,661.93
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,999.38,750.98
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,979.71,738.05
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,956.77,724.18
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,927.82,705.95
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,896.03,685.71
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,859.42,663.14
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,820.55,638.67
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,775.44,608.61
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,735.08,581.64
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,682.51,545.24
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,629.55,507.58
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,569.21,461.79
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,510.03,415.44
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,445.07,362.81
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,381.74,309.8
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,311.31,249.49
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,247.46,193.29
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,176.91,131.78
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,117.13,76.54
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,59.6,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,14.59,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
