Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.0,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.1,9.0,7.28,0.0
2018,7,1,5,15,162.0,21.5,3.45,15.3,35.5,17.0,0.0
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,27.4,16.79
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,35.4,25.07
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,43.1,32.34
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,62.72,49.94
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,82.5,67.47
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,98.06,81.04
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,113.13,93.95
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,127.51,106.03
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,141.42,117.53
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,157.46,117.44
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,194.06,139.91
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,233.46,170.78
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,272.58,203.01
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,309.25,233.86
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,344.19,262.8
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,377.77,290.03
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,410.15,315.64
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,442.76,340.72
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,475.03,365.03
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,501.16,384.74
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,526.32,403.45
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,529.46,405.05
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,528.03,403.16
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,536.34,409.23
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,543.39,414.25
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,536.86,409.28
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,521.35,397.84
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,514.11,392.6
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,505.73,386.47
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,497.67,380.9
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,488.78,374.72
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,471.2,362.16
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,452.84,348.99
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,545.98,423.84
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,625.13,486.79
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,819.51,634.46
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,983.57,748.96
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,963.53,735.4
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,940.29,721.22
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,912.39,703.4
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,890.32,689.66
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,852.59,665.6
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,812.73,639.83
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,766.76,608.88
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,719.51,576.49
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,665.36,538.29
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,613.59,500.14
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,554.15,454.22
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,496.01,407.96
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,431.5,355.03
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,370.21,303.05
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,301.9,243.85
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,239.68,188.55
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,172.67,129.47
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,115.87,76.17
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,58.78,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,13.98,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,7.28,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.56,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.48,15.97
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.28,21.52
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.88,26.02
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,45.72,34.99
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,60.16,47.87
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,80.74,65.97
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,100.88,83.39
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,117.46,97.45
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,133.87,111.15
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,145.33,114.78
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,157.25,123.8
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,170.82,134.19
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,184.53,144.7
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,211.19,165.03
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,246.12,191.8
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,278.24,216.34
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,312.15,242.1
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,331.4,256.51
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,350.58,270.74
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,364.35,280.98
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,377.88,290.99
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,360.34,277.45
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,340.81,262.44
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,353.21,271.91
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,365.74,281.35
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,389.15,299.11
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,413.1,317.19
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,430.42,330.42
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,447.9,343.83
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,459.62,353.14
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,471.22,362.44
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,466.8,359.77
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,461.88,356.81
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,549.29,426.57
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,635.95,494.38
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,777.41,602.77
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,903.94,697.54
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,883.77,684.09
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,860.89,669.8
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,829.14,648.24
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,795.38,625.11
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,759.56,600.74
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,721.87,574.69
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,673.72,540.42
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,630.6,509.22
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,581.84,473.13
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,532.9,436.04
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,477.38,392.65
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,423.37,349.3
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,365.67,301.82
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,310.55,255.08
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,249.92,202.55
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,194.62,153.69
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,139.69,105.11
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,92.11,60.43
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,46.32,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,9.46,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.82,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,7.91,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.07,5.8
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,25.4,16.44
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,34.35,24.72
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,46.12,35.41
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,59.37,47.27
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,76.95,62.76
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,95.18,78.59
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,115.74,96.19
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,135.54,112.88
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,148.04,116.71
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,168.02,132.47
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,184.56,145.27
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,201.19,158.19
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,215.77,169.31
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,238.09,186.56
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,279.0,218.09
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,323.29,252.13
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,364.23,283.44
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,405.33,314.7
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,397.97,308.67
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,384.79,298.17
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,380.26,294.32
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,374.18,289.2
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,457.51,353.24
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,543.32,417.71
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,656.86,504.66
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,781.24,597.08
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,828.86,631.49
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,876.35,666.05
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,933.07,707.48
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,980.16,739.74
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,995.63,750.22
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,1020.68,767.51
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,1011.35,762.04
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,998.57,754.6
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,987.86,748.48
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,984.71,747.59
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,965.43,735.72
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,942.94,721.79
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,899.04,692.8
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,858.52,666.07
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,830.51,648.5
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,803.72,631.59
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,764.07,605.03
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,722.31,576.62
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,670.43,540.32
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,615.68,499.89
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,554.84,453.21
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,495.51,406.25
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,429.22,352.15
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,366.59,299.31
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,296.68,239.16
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,231.54,181.91
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,164.18,123.08
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,108.16,71.14
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,54.67,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,12.1,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.78,1.46
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,14.5,6.97
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,20.23,12.27
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,23.32,15.17
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,26.41,17.99
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,32.61,23.51
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,38.81,28.97
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,59.22,46.91
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,79.19,64.22
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,101.06,79.19
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,123.11,96.97
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,160.84,126.69
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,193.85,152.31
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,242.62,189.87
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,291.0,227.19
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,314.83,245.94
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,338.99,264.83
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,357.92,279.31
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,371.21,289.12
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,394.24,306.55
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,417.66,324.1
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,474.74,367.69
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,536.4,414.12
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,595.54,458.72
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,657.04,504.61
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,728.23,558.55
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,800.63,612.65
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,774.96,591.96
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,736.11,562.49
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,725.79,554.56
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,713.02,544.67
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,857.3,654.44
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,982.57,742.94
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,1004.25,756.69
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,1033.18,776.22
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,1023.52,770.54
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,1010.21,762.86
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,991.43,751.2
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,969.3,737.36
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,940.53,719.22
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,908.82,699.03
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,873.19,676.68
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,835.18,652.38
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,790.78,623.0
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,750.97,596.55
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,697.67,559.33
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,643.84,521.02
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,584.02,475.62
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,525.07,429.25
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,459.87,376.05
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,399.59,324.96
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,329.26,264.27
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,264.85,207.0
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,194.01,144.44
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,133.79,86.95
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,68.21,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,18.19,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.19,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.78,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.51,14.9
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,27.75,18.49
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,30.02,20.93
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,40.5,30.47
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,54.53,43.03
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,69.91,56.59
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,85.08,69.75
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,113.85,94.51
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,134.17,111.56
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,161.37,126.32
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,195.09,150.35
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,217.58,166.54
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,249.98,191.22
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,291.22,221.71
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,333.71,253.69
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,368.05,280.89
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,401.84,307.05
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,415.81,317.55
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,419.75,319.91
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,426.52,324.81
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,431.26,327.91
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,434.61,329.95
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,436.55,330.88
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,472.62,357.72
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,514.76,388.52
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,561.33,422.76
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,609.74,458.01
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,668.98,501.63
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,723.18,541.42
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,806.77,604.3
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,883.84,661.99
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,959.73,716.49
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,1028.59,762.91
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,1029.36,764.3
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,1026.38,763.95
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,1016.12,758.48
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,1002.2,750.7
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,983.74,740.1
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,961.87,727.24
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,934.03,709.8
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,903.24,690.32
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,867.37,667.15
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,829.07,642.12
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,784.5,612.74
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,738.37,581.79
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,686.31,545.7
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,638.85,512.39
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,568.97,459.72
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,501.97,407.31
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,387.35,315.04
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,281.72,228.18
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,214.58,171.62
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,148.01,115.07
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,106.19,78.5
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,69.38,44.1
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,35.02,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,7.08,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.55,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,16.24,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,27.19,15.92
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,40.48,29.23
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,53.56,41.3
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,65.28,52.0
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,76.72,62.23
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,85.06,69.51
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,93.44,76.65
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,115.56,95.57
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,139.68,115.91
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,123.78,96.35
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,103.7,79.47
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,133.87,104.11
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,159.67,124.91
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,180.31,140.95
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,201.52,157.34
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,188.27,146.55
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,173.82,134.84
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,215.3,167.38
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,262.3,204.04
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,382.63,297.04
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,511.99,394.2
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,575.84,442.83
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,649.03,498.17
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,725.12,555.97
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,809.01,618.55
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,857.41,652.84
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,903.58,684.77
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,924.07,699.01
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,940.39,710.88
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,958.5,724.28
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,973.4,735.56
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,989.84,748.31
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,1002.11,758.32
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,1002.29,759.93
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,998.81,759.2
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,989.24,754.51
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,976.13,747.45
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,957.74,736.86
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,936.12,724.0
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,889.24,691.99
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,838.12,656.71
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,769.74,609.64
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,702.14,560.78
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,691.26,555.87
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,673.06,544.37
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,644.83,524.54
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,614.28,502.71
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,557.14,457.57
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,500.92,411.94
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,438.14,359.73
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,379.96,309.69
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,312.74,251.0
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,251.53,196.2
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,184.71,136.93
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,127.76,82.01
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,64.85,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,16.86,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,8.19,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,13.04,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,18.14,8.67
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,26.41,17.17
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,34.27,24.52
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.62,32.16
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,58.13,46.01
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,78.11,63.58
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,98.5,81.26
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,119.81,99.5
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,133.4,110.83
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,155.76,122.57
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,182.33,142.27
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,204.28,159.27
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,226.56,176.85
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,247.26,193.27
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,267.88,209.52
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,306.71,239.61
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,345.09,269.42
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,395.91,308.84
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,451.76,351.98
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,488.35,380.05
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,525.49,408.36
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,586.14,455.16
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,653.28,506.27
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,695.76,539.51
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,740.15,574.15
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,783.8,606.54
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,829.36,639.94
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,854.2,658.23
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,876.85,675.03
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,863.68,663.64
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,845.76,648.94
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,911.51,702.14
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,974.69,750.52
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,972.7,750.45
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,975.16,753.99
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,952.75,739.88
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,921.35,719.35
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,942.3,736.57
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,952.21,745.74
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,920.41,724.05
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,886.2,700.7
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,845.15,673.66
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,795.43,639.66
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,766.23,619.93
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,726.7,592.0
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,684.46,561.49
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,634.95,524.77
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,576.92,478.84
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,519.65,431.84
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,456.52,378.65
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,395.97,325.98
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,329.33,266.85
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,266.49,209.73
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,196.94,147.18
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,137.67,88.81
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,70.08,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,19.26,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.19,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.5,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.76,13.74
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,29.91,20.21
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,34.97,25.19
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,46.45,35.63
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,56.46,44.63
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,56.78,44.89
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,56.63,44.64
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,62.52,49.67
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,67.95,54.23
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,113.3,74.72
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,168.0,112.41
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,215.89,150.53
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,262.29,190.34
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,308.66,229.5
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,358.01,271.34
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,409.19,313.37
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,475.78,368.0
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,533.81,416.17
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,593.41,464.83
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,644.82,505.93
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,694.82,544.93
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,741.68,580.38
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,786.55,611.86
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,827.26,640.31
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,865.41,666.74
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,900.4,691.15
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,932.49,713.47
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,958.83,732.17
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,981.84,748.65
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,999.02,760.95
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,1012.59,770.9
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,1021.99,778.5
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,1027.65,783.68
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,1027.54,784.62
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,1023.66,783.11
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,1013.59,778.1
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,999.9,770.65
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,980.7,759.02
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,958.15,745.06
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,931.11,727.28
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,901.15,707.37
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,864.66,683.95
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,825.83,658.48
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,781.63,627.92
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,735.87,595.78
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,690.36,563.49
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,638.11,525.29
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,579.36,479.37
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,521.37,432.28
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,458.11,379.44
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,397.41,326.99
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,330.55,267.76
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,267.6,210.59
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,197.43,147.6
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,137.6,88.46
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,69.95,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,19.3,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,7.28,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.59,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,23.88,12.83
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,29.06,19.45
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,34.17,24.45
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,48.24,37.19
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.58,49.14
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,83.51,68.48
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,100.79,83.46
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,112.17,93.05
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,123.05,102.07
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,149.66,111.28
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,187.67,135.87
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,207.91,142.63
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,253.34,173.88
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,308.15,219.83
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,371.61,273.73
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,427.77,323.05
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,483.73,370.85
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,538.24,416.14
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,591.85,459.33
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,642.94,499.51
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,692.39,537.37
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,738.93,571.77
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,783.29,602.2
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,823.6,630.51
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,861.29,656.9
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,895.35,680.32
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,926.46,701.67
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,953.11,720.5
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,976.49,737.47
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,994.55,751.52
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,1009.06,763.28
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,1017.94,771.05
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,1023.07,776.4
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,1023.49,778.64
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,1020.17,778.41
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,1012.12,774.63
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,1000.44,768.42
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,981.75,757.66
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,959.68,744.49
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,932.07,726.29
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,901.52,705.97
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,865.88,683.34
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,827.83,658.55
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,784.15,628.12
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,738.79,596.06
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,687.13,558.93
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,639.94,524.6
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,581.47,478.96
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,523.74,432.04
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,459.27,378.24
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,397.48,324.98
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,330.64,266.1
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,268.0,209.5
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,197.93,146.9
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,138.28,87.79
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,70.26,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,19.65,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,8.19,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,16.83,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,23.07,11.98
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,27.45,18.04
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,34.71,24.93
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,37.48,27.67
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,40.28,30.26
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,42.94,32.6
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,45.51,34.79
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,46.78,35.75
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,55.84,43.53
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,88.49,48.18
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,143.89,78.33
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,200.74,121.73
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,259.05,171.91
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,317.7,224.54
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,376.84,277.55
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,434.81,328.78
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,492.37,378.31
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,547.5,424.62
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,601.38,468.59
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,653.51,510.59
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,704.03,550.42
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,751.12,586.49
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,796.05,618.62
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,837.07,648.13
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,875.42,675.67
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,910.09,700.71
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,941.74,723.63
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,968.43,743.56
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,991.76,761.24
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,1009.21,774.61
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,1023.01,785.56
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,1032.12,793.37
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,1037.45,798.68
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,1037.95,800.74
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,1034.65,800.24
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,1025.06,795.13
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,1011.79,787.51
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,992.5,775.79
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,969.81,761.66
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,942.01,742.97
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,911.22,722.09
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,875.15,698.28
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,836.73,672.49
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,792.41,641.26
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,746.42,608.38
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,701.04,575.66
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,648.83,536.98
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,589.52,490.14
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,530.85,442.0
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,466.75,388.01
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,405.06,334.28
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,335.35,272.32
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,273.45,215.57
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,202.41,151.32
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,141.82,90.12
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,71.74,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,20.01,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
