Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.28,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,16.37,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,23.13,11.74
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,27.49,18.02
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,31.85,22.39
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,28.77,19.93
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,27.54,18.93
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,46.32,35.6
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,71.66,57.84
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,89.99,73.61
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,107.99,88.86
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,120.64,94.87
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,133.8,105.13
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,148.52,116.51
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,163.59,128.11
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,181.31,141.71
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,199.55,155.65
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,222.95,173.64
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,247.09,192.1
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,302.28,234.33
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,366.03,282.54
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,407.93,313.78
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,451.78,346.29
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,459.51,351.46
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,463.67,354.08
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,465.96,355.56
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,467.19,356.24
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,487.19,370.99
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,507.44,385.8
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,515.69,392.03
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,523.5,398.03
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,533.68,405.87
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,543.5,413.49
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,544.93,415.32
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,559.92,426.99
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,643.44,493.29
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,726.13,557.69
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,883.05,675.83
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,1007.99,762.26
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,988.42,749.71
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,965.5,736.09
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,937.51,718.37
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,906.6,698.58
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,869.57,675.4
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,830.31,650.38
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,784.24,619.01
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,743.11,590.92
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,689.11,553.08
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,634.8,514.31
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,575.11,468.76
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,516.4,422.42
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,452.19,370.05
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,389.35,317.05
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,319.86,256.95
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,256.47,200.56
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,185.48,137.98
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,125.3,78.91
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,53.8,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,15.51,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.55,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,9.55,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.35,3.47
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.39,12.74
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,30.17,20.88
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.77,21.67
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,34.75,25.3
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,54.44,42.73
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,70.85,57.05
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,94.19,77.17
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,116.88,96.4
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,135.36,106.64
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,155.08,121.88
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,161.99,126.89
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,168.62,131.76
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,167.78,130.8
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,166.2,129.26
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,195.82,152.3
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,226.26,175.72
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,250.4,194.07
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,275.2,212.82
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,325.15,250.94
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,380.91,292.96
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,430.65,329.95
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,485.03,369.91
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,524.29,398.95
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,565.24,429.12
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,591.38,448.03
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,617.71,467.09
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,626.53,473.47
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,634.32,479.24
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,650.5,491.54
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,665.94,503.3
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,661.74,500.99
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,656.2,497.87
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,694.28,527.72
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,716.68,546.37
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,772.26,589.72
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,809.41,619.94
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,788.72,606.17
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,766.3,591.53
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,730.71,566.65
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,694.27,540.99
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,676.01,530.36
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,654.18,516.83
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,593.08,471.85
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,519.86,417.31
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,441.49,356.92
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,368.42,299.32
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,334.86,273.72
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,299.57,245.8
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,282.05,231.49
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,270.52,220.73
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,204.65,164.5
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,154.19,120.45
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,107.44,79.5
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,67.34,41.17
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,26.62,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,5.04,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.91,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,3.18,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.26,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,8.34,1.49
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,11.41,4.37
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,14.94,7.6
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,18.47,10.79
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,22.88,14.71
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,27.31,18.59
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,69.82,55.8
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,103.53,84.68
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,135.94,106.18
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,171.76,133.45
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,177.07,137.6
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,186.06,145.01
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,180.96,140.92
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,174.25,135.5
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,196.41,152.68
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,219.18,170.16
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,257.99,200.01
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,295.14,228.25
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,328.9,253.72
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,364.11,280.08
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,389.15,298.54
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,414.96,317.5
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,433.3,330.86
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,451.91,344.41
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,455.04,346.44
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,457.63,348.17
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,447.94,340.94
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,437.31,333.07
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,438.35,334.11
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,438.98,334.84
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,439.71,335.74
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,440.1,336.45
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,542.01,417.11
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,657.96,505.32
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,819.24,626.91
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,949.55,716.66
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,931.1,704.59
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,909.57,691.71
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,881.75,674.02
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,851.31,654.47
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,823.58,637.8
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,785.47,613.44
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,741.8,584.57
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,696.85,554.21
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,644.69,517.74
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,592.34,479.89
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,536.73,437.19
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,480.34,392.57
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,417.17,341.1
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,357.3,290.61
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,290.83,233.24
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,230.49,179.8
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,164.82,122.05
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,109.12,66.98
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,45.38,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,6.37,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,15.92,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,23.23,10.68
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,29.24,19.35
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,35.1,25.13
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,46.23,35.27
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,60.75,48.26
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,85.66,70.16
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,110.51,91.67
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,121.54,100.86
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,136.62,113.4
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,159.0,122.62
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,189.52,143.53
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,218.46,165.81
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,247.16,188.82
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,283.76,217.28
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,323.73,248.58
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,359.58,276.79
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,404.28,311.69
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,442.12,341.13
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,480.82,370.78
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,522.34,402.63
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,565.74,435.57
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,604.93,465.01
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,645.26,495.03
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,689.6,527.91
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,733.4,560.14
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,755.14,575.74
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,775.04,590.06
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,830.97,633.1
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,887.78,676.22
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,888.28,675.64
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,885.09,672.91
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,900.63,685.25
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,913.22,695.49
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,917.54,700.02
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,917.84,700.92
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,950.52,724.85
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,973.9,742.18
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,941.07,720.98
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,905.93,698.41
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,892.81,690.79
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,875.37,680.02
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,840.04,657.87
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,802.49,633.96
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,765.67,609.27
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,720.15,577.75
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,669.51,541.84
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,618.38,504.85
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,560.08,459.42
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,502.71,413.31
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,440.43,361.83
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,379.38,309.72
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,311.54,250.6
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,249.69,195.17
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,180.37,133.64
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,121.19,73.53
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,51.44,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.37,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,5.91,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.38,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.82,1.9
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,12.29,5.17
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,16.7,9.21
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,21.11,13.22
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,31.72,22.69
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,42.35,32.08
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,57.44,45.28
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,72.54,58.33
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,80.67,62.17
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,88.84,68.69
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,105.32,82.0
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,121.89,95.25
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,133.49,104.29
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,145.28,113.47
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,159.77,124.78
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,174.6,136.31
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,205.16,160.25
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,236.42,184.5
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,261.27,203.63
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,286.72,223.13
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,319.48,248.25
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,353.78,274.37
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,393.49,304.59
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,434.75,335.76
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,464.58,358.25
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,495.26,381.34
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,507.42,390.56
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,519.36,399.82
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,529.02,407.35
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,538.32,414.67
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,530.82,409.22
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,522.57,403.31
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,629.63,488.03
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,721.71,559.98
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,884.47,683.28
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,1015.01,774.02
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,996.32,760.92
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,974.2,746.66
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,946.46,728.98
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,915.73,709.19
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,878.96,685.28
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,839.77,659.45
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,794.56,628.48
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,747.73,595.98
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,701.65,563.94
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,648.73,526.05
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,588.11,480.06
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,528.32,432.64
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,462.74,378.91
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,399.95,325.55
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,331.79,266.1
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,267.76,208.7
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,194.88,144.01
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,132.07,78.97
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,57.01,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.37,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,15.46,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.55,9.19
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,27.31,17.65
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,32.07,22.48
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,27.38,18.66
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,24.77,16.45
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,39.4,29.49
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,59.22,46.95
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,82.08,66.81
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,104.06,85.59
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,121.98,96.08
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,140.68,110.8
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,157.8,124.03
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,175.52,137.67
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,195.28,152.83
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,215.76,168.5
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,249.09,194.1
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,290.09,225.52
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,319.19,247.49
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,349.49,270.22
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,364.93,281.57
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,380.14,292.68
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,392.77,301.84
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,405.23,310.85
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,435.37,333.4
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,466.6,356.58
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,492.01,375.29
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,517.97,394.35
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,527.45,401.32
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,536.52,408.1
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,573.92,436.01
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,600.92,456.29
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,626.54,476.09
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,651.58,495.5
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,726.94,554.23
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,801.05,611.0
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,926.12,704.65
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,1019.13,769.19
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,999.63,757.01
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,976.75,743.45
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,948.15,725.35
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,916.57,705.16
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,878.67,681.82
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,838.46,656.48
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,792.91,626.13
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,752.3,598.96
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,698.5,561.36
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,644.16,522.61
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,583.7,476.4
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,524.19,429.13
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,457.6,374.66
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,396.23,322.48
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,325.19,260.85
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,260.42,203.03
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,187.8,138.72
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,125.04,73.45
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,53.95,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.73,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.38,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,7.9,1.07
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,11.41,4.36
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,15.38,8.0
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,19.35,11.61
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,28.62,19.88
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,37.92,28.08
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,56.55,44.4
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,74.97,60.29
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,83.51,64.35
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,92.11,71.18
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,107.35,83.38
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,122.69,95.53
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,137.32,106.94
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,152.26,118.52
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,169.96,132.27
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,188.1,146.28
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,210.3,163.46
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,233.03,180.94
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,241.93,187.54
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,250.87,194.21
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,253.86,196.26
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,256.76,198.29
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,268.81,207.43
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,281.0,216.64
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,301.85,232.41
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,323.01,248.32
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,368.73,282.96
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,408.26,312.6
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,432.6,330.87
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,457.27,349.4
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,461.71,353.12
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,465.83,356.77
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,461.02,353.78
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,455.77,350.53
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,671.13,519.03
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,839.93,646.43
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,842.28,648.63
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,840.75,649.45
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,628.12,492.75
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,401.01,315.76
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,494.38,394.61
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,577.84,463.73
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,673.0,539.78
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,741.0,592.59
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,686.07,553.8
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,630.9,514.35
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,571.81,468.51
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,511.74,420.57
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,443.56,364.5
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,379.02,309.64
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,307.36,247.41
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,242.38,189.6
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,170.07,125.92
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,109.07,62.91
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,44.92,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,9.55,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.68,1.27
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.98,9.59
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,24.01,15.36
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,34.94,25.27
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,46.21,35.4
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,48.22,37.21
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,50.24,38.93
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,57.1,44.83
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,58.99,46.3
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,83.78,48.63
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,137.62,76.25
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,161.0,100.57
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,166.06,114.55
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,193.22,141.17
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,210.75,159.1
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,295.76,225.48
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,405.56,311.29
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,492.94,379.83
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,592.32,456.0
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,569.64,440.14
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,528.0,409.09
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,552.76,428.66
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,576.26,446.57
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,564.74,438.08
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,547.04,424.96
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,462.28,357.96
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,358.0,274.44
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,436.03,334.96
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,527.68,403.66
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,578.82,441.47
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,630.61,479.66
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,604.37,460.15
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,576.58,439.86
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,501.4,384.64
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,439.69,338.5
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,434.89,336.01
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,429.68,332.99
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,565.86,441.35
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,680.11,530.24
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,805.45,625.06
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,895.43,688.95
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,859.19,666.99
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,828.43,649.36
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,781.91,618.79
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,734.04,586.64
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,679.33,548.67
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,624.45,509.54
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,565.17,463.7
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,504.78,415.59
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,437.25,360.0
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,373.44,305.69
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,301.43,242.99
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,236.21,184.97
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,162.35,120.09
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,101.39,56.79
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,40.13,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,3.18,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.49,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,10.76,3.46
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,15.82,8.2
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,22.88,14.64
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,29.95,21.04
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,45.01,34.44
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,60.11,47.72
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,80.43,65.37
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,100.16,82.23
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,112.31,88.15
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,124.84,97.97
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,141.39,110.82
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,158.42,123.89
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,177.79,138.64
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,197.77,153.71
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,215.52,167.05
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,233.69,180.65
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,259.79,200.2
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,284.08,218.16
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,317.3,243.06
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,351.91,268.79
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,372.39,283.92
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,393.31,299.39
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,406.85,309.63
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,420.42,319.93
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,420.9,320.65
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,420.84,320.99
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,432.38,330.16
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,443.88,339.27
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,453.3,346.99
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,462.55,354.62
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,473.54,363.89
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,484.35,373.12
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,572.42,443.95
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,659.64,513.18
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,820.43,637.48
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,947.38,729.53
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,945.67,728.69
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,939.75,725.89
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,910.85,706.94
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,879.26,686.16
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,839.86,658.9
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,798.57,630.4
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,750.57,596.95
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,705.31,565.17
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,649.92,525.25
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,594.87,483.52
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,533.96,436.39
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,474.73,389.22
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,407.25,334.04
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,343.78,280.48
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,272.47,219.11
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,211.85,165.53
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,148.05,109.26
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,92.08,49.77
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,36.5,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,10.46,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,16.4,2.62
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,30.76,20.27
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,44.73,33.36
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,43.36,32.66
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,41.63,31.33
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,59.88,47.5
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,80.76,65.73
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,104.37,86.04
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,127.39,105.51
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,142.82,112.28
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,168.88,131.62
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,194.13,150.69
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,220.92,171.21
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,249.25,192.92
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,279.45,216.09
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,318.12,245.43
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,366.69,282.37
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,407.46,313.31
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,450.94,346.02
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,485.88,372.05
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,524.26,400.28
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,607.93,465.02
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,703.77,537.5
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,762.2,580.96
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,820.21,621.13
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,852.07,642.33
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,881.31,661.86
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,880.08,661.42
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,871.68,656.01
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,803.02,603.86
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,718.45,539.86
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,720.73,543.1
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,721.4,544.67
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,743.81,563.78
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,778.47,591.07
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,860.23,654.6
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,922.75,699.38
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,918.57,697.84
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,900.7,687.51
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,882.24,676.19
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,851.58,656.35
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,813.63,631.9
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,773.83,605.87
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,727.74,574.55
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,683.75,544.36
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,629.95,506.14
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,576.41,466.32
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,517.04,420.64
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,459.4,374.97
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,394.6,322.21
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,333.66,270.95
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,267.08,213.7
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,204.92,159.2
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,142.64,104.38
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,87.58,44.91
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,34.45,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
