Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,113.49,79.47
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,47.19,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,17.41,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,8.64,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,17.28,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,26.24,14.68
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,37.06,26.41
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,31.11,21.84
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,25.44,17.04
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,42.84,32.62
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,56.81,44.99
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,62.69,50.08
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,68.32,54.85
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,81.93,62.03
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,94.37,73.56
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,101.44,79.11
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,108.52,84.63
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,119.79,93.53
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,131.15,102.43
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,143.19,111.8
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,155.49,121.35
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,173.25,135.26
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,191.43,149.43
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,207.14,161.58
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,223.17,173.96
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,217.21,169.03
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,210.97,163.97
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,225.19,175.07
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,239.64,186.27
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,266.49,207.07
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,293.77,228.06
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,303.02,235.29
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,312.33,242.65
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,301.0,234.04
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,289.37,225.25
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,281.76,219.59
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,273.98,213.78
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,426.11,337.14
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,555.36,439.63
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,780.17,612.32
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,974.06,750.84
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,955.92,738.67
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,944.42,732.77
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,915.06,713.54
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,882.98,692.4
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,845.52,668.55
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,805.78,642.65
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,758.76,609.96
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,710.46,575.84
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,657.26,537.47
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,601.19,495.51
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,539.41,446.87
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,479.3,398.03
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,411.38,341.1
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,347.35,285.58
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,275.09,221.81
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,210.16,163.14
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,138.15,95.83
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,71.35,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,25.3,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,8.19,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,16.37,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.35,12.87
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.03,22.88
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,33.15,23.6
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,33.48,24.17
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,45.46,34.93
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,61.56,49.17
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,68.56,55.23
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,75.52,61.13
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,82.46,63.87
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,89.46,69.4
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,98.96,76.96
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,108.51,84.5
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,122.84,95.87
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,137.35,107.29
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,156.6,122.43
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,176.31,137.86
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,197.15,154.14
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,218.52,170.75
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,245.44,191.65
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,273.0,212.91
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,278.6,217.05
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,284.13,221.21
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,286.98,223.28
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,289.69,225.27
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,295.87,230.06
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,302.03,234.86
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,307.7,239.24
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,313.34,243.61
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,308.58,240.02
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,303.6,236.31
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,309.0,240.74
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,314.39,245.17
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,471.95,372.22
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,603.2,475.82
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,820.03,641.34
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,1005.64,772.83
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,987.03,760.1
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,965.01,746.51
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,935.37,727.29
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,902.83,705.97
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,865.05,681.75
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,825.05,655.59
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,784.67,628.64
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,735.39,594.51
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,679.76,554.83
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,623.96,514.06
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,560.73,464.79
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,501.51,416.54
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,430.38,356.95
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,363.59,298.96
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,287.57,231.83
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,219.66,170.31
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,142.19,97.31
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,69.74,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,24.82,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,16.37,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.48,12.58
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.17,22.99
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,28.67,19.68
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,25.11,16.76
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,28.36,19.74
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,38.8,29.06
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,48.12,37.26
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,57.45,45.36
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,66.35,50.52
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,75.26,57.77
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,84.37,65.12
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,93.43,72.36
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,103.82,80.63
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,114.26,88.89
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,131.33,102.51
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,148.69,116.28
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,180.0,141.21
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,212.0,166.48
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,239.7,188.17
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,268.05,210.25
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,288.83,226.27
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,313.08,244.96
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,346.62,270.83
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,381.28,297.38
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,411.68,320.72
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,443.01,344.68
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,488.42,379.78
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,546.79,424.16
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,623.61,484.07
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,715.26,553.75
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,829.27,641.81
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,934.58,721.95
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,995.32,765.65
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,1046.73,801.8
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,1037.25,795.61
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,1024.03,787.38
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,1004.65,775.4
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,981.79,761.08
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,952.79,742.3
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,920.79,721.36
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,881.09,695.29
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,839.19,667.36
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,797.79,639.59
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,747.55,604.66
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,690.22,563.63
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,632.81,521.54
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,568.05,471.06
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,507.7,421.85
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,433.97,360.17
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,365.01,300.34
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,285.98,230.48
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,215.56,166.83
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,137.13,92.16
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,64.13,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,22.72,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,11.82,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,24.49,12.09
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,37.88,26.95
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,44.4,33.46
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,50.63,39.37
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,55.04,43.45
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,60.7,48.47
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,71.72,58.09
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,82.65,67.48
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,94.77,74.25
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,107.16,84.22
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,125.01,98.49
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,143.15,112.84
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,161.36,127.04
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,180.11,141.6
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,198.58,155.83
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,217.57,170.4
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,250.31,195.65
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,282.57,220.28
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,318.38,247.55
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,356.12,276.06
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,377.48,291.71
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,399.41,307.73
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,433.18,333.09
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,468.21,359.17
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,492.67,377.0
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,526.51,401.57
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,514.6,392.9
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,510.71,390.24
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,516.56,395.16
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,521.95,399.72
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,568.45,435.38
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,600.92,460.67
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,698.58,536.96
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,794.75,610.73
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,884.76,680.27
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,964.57,739.04
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,943.3,726.37
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,919.02,712.17
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,886.29,690.51
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,851.2,667.07
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,814.99,644.15
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,776.58,619.16
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,731.17,587.65
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,684.28,554.53
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,632.23,516.15
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,579.75,476.11
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,515.82,425.92
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,453.8,375.68
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,386.06,318.96
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,322.24,263.74
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,246.52,197.5
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,182.64,140.25
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,117.36,76.55
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,41.15,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,10.91,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,23.74,10.98
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,37.2,26.27
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,44.84,33.78
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,52.18,40.68
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,66.83,53.83
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,84.54,69.43
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,100.57,83.29
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,116.43,96.78
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,126.57,100.33
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,137.72,108.9
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,152.25,120.11
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,167.16,131.58
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,192.77,151.49
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,219.55,172.22
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,238.76,186.91
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,263.83,206.15
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,289.76,225.89
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,316.72,246.3
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,350.87,272.37
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,386.68,299.55
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,424.14,327.82
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,463.42,357.27
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,492.22,378.84
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,517.86,398.13
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,527.38,405.35
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,536.2,412.13
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,573.45,441.49
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,611.68,471.47
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,719.73,555.37
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,831.75,640.49
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,937.78,722.41
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,1018.29,779.61
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,1035.78,793.04
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,1048.57,803.76
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,1037.61,797.96
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,1022.93,789.76
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,1002.17,776.99
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,978.02,761.85
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,948.28,742.25
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,915.63,720.51
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,875.51,693.88
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,841.15,671.27
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,789.52,634.95
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,736.91,597.42
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,676.17,553.12
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,619.15,510.46
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,552.57,457.57
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,488.11,404.81
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,414.39,342.81
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,345.57,283.03
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,270.76,216.99
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,203.76,156.34
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,131.76,83.8
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,51.81,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,15.46,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,23.27,9.98
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.44,23.83
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,29.66,20.43
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,25.96,17.44
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,30.19,21.3
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,42.35,32.13
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,54.33,42.67
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,66.34,53.09
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,76.29,58.75
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,86.12,66.69
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,103.02,80.39
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,120.02,94.02
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,136.34,106.9
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,152.99,119.97
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,170.14,133.35
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,187.79,147.07
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,206.96,161.96
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,226.57,177.12
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,246.76,192.66
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,267.34,208.42
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,290.69,226.28
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,317.88,247.0
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,337.11,261.51
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,356.8,276.35
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,369.55,285.92
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,382.4,295.61
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,393.35,303.88
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,404.32,312.2
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,403.48,311.61
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,402.26,310.82
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,410.74,317.57
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,419.12,324.25
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,564.45,439.07
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,694.47,539.18
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,872.5,673.8
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,1017.37,774.81
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,998.27,762.59
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,975.75,749.4
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,945.69,730.17
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,912.74,708.87
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,881.51,689.61
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,839.18,662.06
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,790.15,628.77
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,739.85,593.98
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,680.66,551.52
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,621.61,508.27
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,556.6,457.45
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,491.2,404.68
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,413.16,339.93
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,340.84,277.87
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,261.52,208.77
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,191.31,146.07
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,117.96,71.95
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,39.57,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,8.19,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,20.29,7.34
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,32.69,22.36
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,41.06,30.52
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,49.13,38.09
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,60.34,48.24
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,73.92,60.28
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,90.5,74.73
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,106.88,88.75
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,126.1,100.21
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,147.2,116.62
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,171.91,135.6
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,191.94,150.75
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,221.85,173.71
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,254.06,198.41
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,290.51,226.25
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,327.38,254.32
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,359.09,278.37
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,391.87,302.97
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,422.69,325.92
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,454.38,349.29
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,481.25,368.92
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,508.47,388.67
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,521.63,397.87
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,533.87,406.4
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,545.36,414.66
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,556.17,422.42
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,556.82,422.98
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,556.34,422.78
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,581.92,442.34
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,607.42,461.71
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,616.97,469.71
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,625.66,477.24
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,691.27,529.05
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,755.23,578.94
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,884.44,677.73
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,992.75,754.07
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,976.74,744.56
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,957.07,733.48
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,925.81,713.33
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,891.81,691.23
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,854.71,668.22
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,815.2,643.12
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,764.16,608.35
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,715.85,575.06
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,652.35,529.64
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,590.07,482.92
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,519.11,427.28
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,451.38,372.52
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,364.26,300.35
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,290.46,237.19
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,217.87,173.9
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,153.88,117.0
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,93.52,53.79
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,26.2,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,11.82,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,21.63,7.31
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,32.55,22.15
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,42.95,32.15
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,52.9,41.42
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,71.15,57.82
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,90.05,74.54
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,96.91,80.4
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,108.82,90.52
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,117.6,93.0
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,133.19,105.26
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,149.51,118.05
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,166.02,131.02
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,179.14,141.27
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,192.18,151.37
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,204.9,161.23
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,217.72,171.13
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,229.37,180.09
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,241.11,189.09
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,266.13,208.55
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,292.75,229.13
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,314.45,245.76
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,336.77,262.82
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,328.36,256.2
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,319.14,249.04
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,303.5,236.93
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,293.34,229.05
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,300.8,234.85
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,308.28,240.64
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,340.65,265.72
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,362.95,282.92
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,364.44,284.19
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,365.73,285.42
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,468.52,368.13
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,570.98,448.43
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,760.03,592.98
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,932.79,720.04
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,912.39,705.89
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,889.01,691.12
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,855.12,668.57
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,819.09,644.15
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,780.83,618.5
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,740.58,591.0
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,687.5,553.36
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,639.85,518.93
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,585.53,478.4
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,531.55,437.08
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,467.46,386.38
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,405.92,336.25
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,340.03,281.02
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,278.54,227.84
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,209.79,167.6
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,148.71,112.86
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,91.58,49.25
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,27.78,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.82,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,21.67,6.24
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,32.62,22.05
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,41.05,30.36
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,49.08,37.9
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,71.64,58.05
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,91.7,75.71
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,106.44,88.41
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,120.87,100.63
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,141.23,111.58
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,170.27,131.83
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,198.29,151.52
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,237.82,181.35
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,268.62,206.33
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,299.12,230.87
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,323.17,250.24
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,345.72,267.95
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,383.84,297.01
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,424.1,327.27
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,476.27,366.66
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,534.37,410.0
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,565.19,432.19
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,595.85,454.14
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,601.43,457.81
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,604.54,459.8
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,721.85,548.1
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,842.8,635.81
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,906.12,679.56
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,962.63,717.6
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,912.86,684.67
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,845.89,637.15
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,717.7,544.59
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,584.46,444.97
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,649.17,496.92
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,696.24,534.91
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,850.72,650.91
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,970.45,735.98
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,955.17,726.77
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,929.52,711.63
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,896.3,690.26
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,860.68,667.12
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,817.87,640.45
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,773.46,612.01
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,720.99,575.76
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,667.97,538.15
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,608.03,493.95
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,548.9,449.11
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,478.14,393.76
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,416.02,343.44
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,346.4,285.28
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,281.89,229.68
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,211.46,168.13
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,149.02,112.16
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,90.1,43.68
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,27.09,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,8.19,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.83,3.58
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,30.14,19.92
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,44.5,33.4
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,57.36,45.23
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,71.62,58.07
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,85.27,70.11
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,99.44,82.34
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,112.98,93.8
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,132.14,102.05
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,167.3,124.43
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,203.76,151.22
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,242.54,181.68
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,281.63,213.12
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,322.7,246.18
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,361.1,277.0
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,399.56,307.18
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,442.88,340.38
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,488.49,374.71
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,530.45,406.06
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,574.0,438.11
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,589.95,448.57
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,601.98,456.01
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,599.59,453.1
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,586.63,442.62
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,605.23,456.1
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,623.21,468.88
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,672.94,505.2
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,714.3,535.38
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,731.4,548.08
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,747.27,560.15
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,721.05,541.81
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,692.69,522.08
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,721.33,546.07
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,763.3,578.71
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,874.38,662.19
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,975.44,733.64
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,952.54,719.01
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,926.68,703.45
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,893.23,682.12
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,857.43,659.07
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,814.98,631.88
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,770.83,603.08
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,720.01,568.66
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,668.45,532.56
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,609.08,489.34
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,550.26,445.34
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,479.96,391.25
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,417.94,341.77
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,349.87,285.64
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,286.55,231.59
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,215.69,170.16
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,153.16,114.13
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,92.4,38.76
