Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,29.02,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,12.73,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,20.11,2.71
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,27.61,17.61
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,34.51,24.54
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,40.98,30.65
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,63.54,50.79
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,89.6,73.72
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,107.29,88.97
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,124.56,103.59
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,143.09,112.68
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,169.91,131.24
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,193.32,149.28
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,215.91,167.34
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,236.39,183.73
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,256.06,199.27
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,293.82,228.31
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,332.33,257.83
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,379.51,293.89
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,431.31,333.23
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,478.05,368.55
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,529.62,407.13
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,562.95,431.65
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,596.58,456.22
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,617.7,471.32
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,637.37,485.3
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,693.77,528.25
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,762.13,578.84
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,769.67,583.95
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,774.56,587.64
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,714.28,542.65
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,646.91,492.11
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,642.49,490.24
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,636.82,487.12
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,700.54,537.89
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,762.59,586.72
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,885.17,681.07
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,986.23,752.65
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,964.5,739.89
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,939.52,725.63
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,907.95,705.03
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,873.74,682.49
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,833.5,656.52
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,791.2,628.65
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,746.83,598.03
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,697.72,563.37
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,640.07,521.43
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,582.74,478.0
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,516.7,425.69
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,452.96,373.62
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,380.81,313.04
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,313.66,254.76
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,237.07,187.48
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,168.96,125.51
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,100.04,33.85
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,32.45,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,8.19,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,19.33,0.66
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,31.15,20.37
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,40.93,29.98
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,50.32,38.72
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,62.04,49.3
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,73.15,59.13
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,77.55,62.86
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,81.84,66.38
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,95.07,67.43
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,141.7,89.61
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,193.37,127.75
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,245.34,171.12
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,296.94,214.08
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,355.62,263.73
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,411.45,311.84
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,471.93,362.47
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,525.52,406.68
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,578.25,448.93
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,629.21,488.89
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,679.28,527.21
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,725.93,562.38
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,771.03,595.8
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,811.92,624.99
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,850.64,651.8
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,884.25,674.91
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,915.2,696.15
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,941.51,714.58
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,964.72,730.95
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,981.75,743.07
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,995.35,752.99
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,1002.95,759.13
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,1006.97,762.99
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,1005.39,763.19
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,1000.25,761.12
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,986.99,753.3
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,970.32,743.27
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,946.4,728.12
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,919.47,710.89
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,893.1,693.9
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,858.2,670.75
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,816.13,642.3
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,772.36,612.36
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,721.37,576.72
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,669.77,540.05
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,610.05,495.67
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,551.08,450.53
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,483.56,397.27
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,414.4,341.18
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,344.53,282.59
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,280.22,226.93
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,208.32,164.14
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,145.53,107.07
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,80.78,17.4
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,18.6,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.28,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,19.39,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.05,20.17
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,43.14,31.87
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,54.78,42.62
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,64.74,51.68
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,74.26,60.12
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,82.56,67.28
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,90.43,73.91
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,103.26,74.99
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,148.29,97.0
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,196.8,132.59
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,245.89,173.17
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,289.14,214.44
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,321.66,245.24
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,351.4,270.53
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,378.81,292.84
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,404.7,313.06
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,428.87,331.44
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,446.23,344.47
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,461.75,355.84
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,474.56,365.09
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,485.95,373.15
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,494.07,378.88
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,501.16,383.82
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,522.23,399.53
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,543.35,415.19
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,547.73,418.78
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,551.26,421.88
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,493.07,378.78
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,445.23,342.91
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,405.13,313.07
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,364.01,282.03
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,463.95,363.94
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,562.04,442.74
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,784.72,614.21
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,968.5,746.63
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,888.96,691.41
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,803.62,632.36
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,768.14,608.13
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,730.75,582.01
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,759.64,606.61
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,780.87,625.39
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,732.22,591.03
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,682.51,555.63
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,625.29,513.56
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,568.34,469.55
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,502.83,417.11
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,439.66,364.93
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,368.74,304.69
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,302.62,246.67
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,224.67,177.77
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,160.29,117.57
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,87.74,6.14
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,21.49,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,8.19,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,18.57,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,29.61,18.86
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,33.14,23.23
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,36.54,26.67
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,43.16,32.75
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,53.9,42.31
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,62.22,49.59
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,70.41,56.64
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,77.77,59.96
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,85.19,65.88
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,102.5,79.94
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,119.94,93.93
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,147.23,115.63
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,175.24,137.7
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,207.05,162.61
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,240.12,188.31
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,267.77,209.62
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,299.57,234.05
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,320.61,250.03
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,342.18,266.36
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,346.31,269.23
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,349.92,271.75
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,331.75,257.56
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,305.82,237.41
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,307.73,238.92
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,309.5,240.26
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,309.26,240.16
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,308.88,239.98
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,308.36,239.74
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,307.71,239.43
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,295.88,230.52
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,283.82,221.45
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,416.63,329.63
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,552.89,437.13
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,770.75,605.16
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,967.7,746.52
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,945.98,732.26
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,921.13,717.32
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,887.71,695.15
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,857.25,675.07
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,816.99,648.3
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,774.84,619.85
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,724.95,585.15
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,674.2,549.12
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,615.6,505.74
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,557.59,460.76
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,490.56,407.12
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,426.19,353.94
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,352.85,291.74
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,282.57,230.4
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,208.46,164.77
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,144.36,104.72
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,77.52,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,17.36,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.82,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,4.82,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,7.9,0.83
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,12.74,5.43
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,17.58,9.89
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,29.51,20.59
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,41.46,31.25
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,53.0,41.42
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,64.56,51.46
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,78.57,60.62
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,92.59,72.03
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,98.95,76.99
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,105.29,81.92
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,111.49,86.74
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,117.64,91.48
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,130.3,101.49
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,143.19,111.64
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,155.25,121.06
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,167.57,130.67
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,189.91,148.27
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,212.72,166.13
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,226.9,177.09
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,241.32,188.23
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,241.32,188.09
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,241.21,187.92
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,250.09,194.81
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,259.03,201.73
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,274.98,214.24
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,291.14,226.91
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,314.67,245.31
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,352.7,274.78
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,340.47,265.52
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,313.1,244.68
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,433.01,342.89
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,554.38,439.59
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,771.6,607.88
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,967.8,748.8
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,945.99,733.92
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,921.07,718.31
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,887.99,696.31
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,857.63,676.24
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,816.43,648.16
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,773.45,618.53
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,723.64,583.52
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,673.0,547.29
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,614.35,503.94
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,556.3,458.97
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,489.01,405.25
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,424.36,351.95
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,352.36,290.75
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,283.28,230.32
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,209.04,164.54
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,144.9,103.45
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,77.17,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,17.85,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,8.19,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,17.44,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,27.37,16.61
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,27.19,17.93
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,26.27,17.52
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,34.71,25.17
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,45.01,34.36
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,52.56,40.97
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,60.12,47.5
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,80.17,61.85
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,99.72,77.81
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,111.41,87.1
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,123.19,96.38
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,134.09,104.84
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,145.19,113.41
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,177.27,138.71
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,210.36,164.57
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,226.88,177.2
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,243.75,190.08
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,264.9,206.35
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,288.18,224.18
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,313.4,243.43
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,339.4,263.18
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,344.79,267.07
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,349.94,270.86
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,376.47,291.12
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,403.74,311.8
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,444.31,342.87
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,486.11,374.64
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,489.09,377.06
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,491.63,379.35
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,550.76,425.25
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,595.08,459.82
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,751.68,580.42
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,880.24,677.61
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,943.92,724.01
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,981.15,750.68
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,960.02,737.4
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,935.66,722.57
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,904.94,702.67
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,880.51,687.23
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,839.93,660.57
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,797.29,632.17
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,747.33,597.67
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,696.33,561.79
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,637.7,519.18
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,582.66,478.01
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,516.14,425.35
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,452.06,372.8
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,378.6,310.68
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,310.47,250.97
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,231.18,180.89
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,162.03,113.45
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,85.31,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,20.98,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,7.28,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,16.67,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,28.17,17.06
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,29.95,20.3
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,33.12,23.54
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,50.58,39.2
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,73.38,59.37
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,87.32,71.51
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,101.15,83.33
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,118.88,93.86
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,138.47,109.1
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,160.66,126.32
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,183.98,144.4
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,205.85,161.15
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,234.85,183.57
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,282.48,220.02
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,333.79,259.23
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,409.8,317.48
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,505.42,390.42
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,591.5,456.76
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,690.15,531.55
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,738.28,565.8
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,784.48,596.34
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,816.53,618.53
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,850.72,642.28
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,888.14,667.6
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,931.32,696.67
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,957.88,715.31
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,981.04,731.92
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,998.77,744.87
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,1012.85,755.54
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,1020.16,761.87
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,1023.68,765.86
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,1022.96,767.18
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,1018.49,766.15
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,1006.18,759.72
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,990.26,750.99
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,968.89,738.59
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,944.25,723.97
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,912.73,703.81
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,887.44,687.99
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,846.94,662.5
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,804.33,635.12
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,754.1,600.82
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,702.83,565.14
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,643.73,522.68
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,588.17,481.58
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,520.17,427.99
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,454.75,374.53
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,379.87,311.37
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,310.59,250.73
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,230.31,179.67
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,160.41,109.74
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,69.5,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.37,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.28,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,16.29,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.34,16.17
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,27.95,18.57
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,28.87,19.83
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,39.63,29.55
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,53.85,42.2
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,68.51,55.02
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,82.98,67.47
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,95.09,74.18
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,107.59,84.15
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,130.21,102.07
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,153.53,120.31
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,185.07,144.62
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,214.08,166.7
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,251.29,195.11
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,291.45,225.66
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,349.89,269.88
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,416.76,320.0
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,484.48,370.94
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,560.2,427.22
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,654.47,499.2
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,757.06,576.17
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,813.28,615.05
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,876.8,658.02
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,912.08,681.65
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,944.27,703.45
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,971.92,722.89
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,996.08,740.1
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,1014.61,753.72
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,1029.38,765.0
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,1039.36,772.97
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,1045.46,778.55
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,1044.04,779.16
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,1038.7,777.36
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,1028.01,771.87
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,1013.58,764.0
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,992.48,751.84
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,967.96,737.4
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,936.87,717.8
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,902.91,696.15
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,862.73,670.18
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,820.41,642.44
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,777.86,614.15
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,726.33,578.76
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,667.37,536.76
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,608.58,493.89
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,540.66,441.08
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,478.28,390.31
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,401.6,326.18
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,330.48,264.35
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,243.34,188.12
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,167.74,110.86
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,71.38,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.28,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,16.33,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.5,16.01
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,33.94,23.68
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,41.57,30.92
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,62.82,49.89
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,87.05,71.19
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,100.55,82.8
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,113.76,93.93
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,128.64,101.08
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,147.78,115.28
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,169.69,131.96
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,192.57,149.55
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,215.25,167.04
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,238.65,184.98
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,262.36,203.1
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,286.74,221.58
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,307.65,237.31
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,328.81,253.11
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,351.48,269.98
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,374.61,287.09
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,385.39,294.75
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,395.79,302.15
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,384.42,293.56
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,371.54,283.86
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,386.09,294.87
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,400.84,305.91
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,420.0,320.54
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,439.46,335.4
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,446.12,340.72
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,452.57,345.99
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,458.21,350.89
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,463.59,355.68
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,562.48,434.18
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,659.88,509.68
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,852.36,653.67
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,1005.39,759.54
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,981.01,743.31
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,953.49,726.47
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,918.86,704.39
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,881.62,680.39
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,842.14,655.06
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,795.94,624.61
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,741.08,587.12
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,685.83,548.64
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,620.65,501.25
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,556.72,452.68
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,485.76,397.01
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,414.29,339.1
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,336.72,274.2
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,265.94,213.03
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,190.45,146.85
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,124.06,78.16
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,48.75,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.82,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,7.73,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.19,4.59
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,23.79,14.92
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,34.4,24.66
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,45.03,34.32
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,55.4,43.6
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,59.22,46.93
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,62.78,49.93
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,69.01,52.63
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,75.18,57.56
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,87.98,67.93
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,100.87,78.25
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,113.85,88.54
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,126.93,98.83
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,136.27,106.05
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,145.8,113.41
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,159.02,123.69
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,172.57,134.19
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,191.68,149.07
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,211.17,164.17
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,217.58,168.94
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,224.02,173.8
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,213.56,165.47
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,202.82,156.98
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,211.77,163.97
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,220.82,171.0
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,233.19,180.64
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,245.68,190.39
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,253.12,196.22
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,260.6,202.13
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,270.08,209.73
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,279.67,217.45
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,436.9,344.05
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,567.09,446.34
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,811.64,629.91
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,1023.33,777.18
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,806.91,626.93
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,570.57,453.9
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,409.7,329.61
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,258.33,207.11
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,211.7,169.58
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,170.43,135.52
