Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,186.73,149.94
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,191.21,154.61
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,279.27,230.66
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,355.0,294.67
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,299.1,248.16
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,247.23,204.33
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,192.14,157.06
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,132.65,105.56
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,89.98,67.63
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,48.82,26.26
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,22.49,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.18,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.26,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.21,2.3
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.18,5.97
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,17.58,10.0
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,22.0,13.98
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,24.21,15.94
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,26.43,17.85
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,31.3,20.92
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,36.18,24.93
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,43.29,30.77
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,50.4,36.56
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,57.98,42.69
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,65.56,48.78
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,77.17,58.15
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,88.69,67.38
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,116.17,89.47
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,143.94,111.56
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,175.49,136.5
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,207.7,161.73
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,205.38,159.66
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,202.89,157.57
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,177.1,137.17
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,150.83,116.32
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,150.75,116.27
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,150.65,116.18
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,170.18,131.77
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,189.97,147.5
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,205.82,160.07
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,221.87,172.8
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,238.6,186.11
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,255.58,199.63
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,411.77,326.58
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,542.9,430.55
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,787.62,615.87
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,999.81,764.92
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,978.15,750.22
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,963.15,742.14
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,930.2,720.89
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,894.52,697.73
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,766.62,608.22
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,640.25,516.93
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,408.72,335.08
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,194.89,157.32
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,245.5,201.81
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,276.43,229.07
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,271.91,225.62
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,252.03,208.9
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,198.71,162.83
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,149.26,119.32
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,102.72,77.64
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,56.06,28.13
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,27.81,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.28,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.31,3.51
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,21.57,12.95
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,30.85,21.53
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,39.7,29.63
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,48.57,37.6
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,52.56,41.11
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,56.55,44.53
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,64.11,48.61
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,71.69,54.74
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,84.62,65.25
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,97.5,75.6
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,118.71,92.59
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,140.2,109.6
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,165.92,129.84
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,192.33,150.43
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,214.76,167.71
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,237.83,185.39
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,271.23,211.13
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,308.06,239.25
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,332.6,257.69
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,357.9,276.65
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,344.7,266.3
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,330.33,255.18
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,346.02,267.11
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,361.96,279.11
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,366.92,282.89
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,371.73,286.64
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,368.87,284.65
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,365.68,282.47
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,345.85,267.62
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,310.23,240.72
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,428.62,335.08
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,531.83,415.37
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,721.53,558.21
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,888.47,678.9
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,857.13,656.77
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,823.87,634.86
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,786.86,610.06
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,748.37,583.95
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,696.98,548.55
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,645.49,512.4
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,539.81,433.59
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,453.67,367.49
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,342.84,280.31
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,252.15,206.58
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,233.1,191.63
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,212.18,174.13
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,163.9,132.62
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,118.82,93.3
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,80.04,58.72
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,40.64,16.03
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,17.48,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.55,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.9,0.05
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,14.5,6.81
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,21.12,12.92
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,29.07,20.15
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,37.03,27.3
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,38.8,28.86
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,40.58,30.36
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,41.92,29.86
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,43.27,30.86
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,49.05,35.56
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,54.84,40.22
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,61.53,45.59
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,68.23,50.92
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,77.16,58.06
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,86.06,65.13
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,96.62,73.5
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,107.25,81.86
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,128.56,98.75
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,150.18,115.74
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,155.78,120.0
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,161.5,124.4
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,177.6,136.98
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,193.96,149.68
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,239.66,185.25
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,286.4,221.15
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,300.92,232.24
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,327.71,252.76
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,378.37,291.71
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,430.43,331.21
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,532.8,409.47
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,620.8,475.73
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,765.84,585.2
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,876.82,668.38
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,941.78,715.37
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,986.36,747.02
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,963.62,733.17
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,937.65,717.67
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,903.16,695.58
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,871.71,675.54
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,827.97,647.59
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,782.57,618.01
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,728.28,580.94
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,673.51,542.7
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,608.18,494.79
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,544.11,445.65
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,471.03,387.6
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,401.44,330.29
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,319.39,260.85
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,248.66,198.86
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,164.55,124.51
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,79.77,29.14
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,32.91,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,9.55,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,16.74,6.0
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,32.05,21.75
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,47.01,35.48
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,64.06,50.87
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,80.94,65.89
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,92.33,75.83
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,103.61,85.47
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,116.97,92.33
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,131.68,103.88
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,145.08,114.29
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,158.6,124.78
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,166.8,131.0
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,174.85,137.08
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,198.08,155.18
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,222.06,173.72
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,241.6,188.67
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,261.65,203.94
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,282.77,220.04
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,304.53,236.55
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,320.47,248.49
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,336.73,260.65
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,334.1,258.36
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,330.83,255.69
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,344.17,265.81
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,357.69,276.02
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,393.83,303.78
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,431.07,332.11
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,547.7,422.08
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,668.57,512.33
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,794.48,605.58
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,906.26,687.07
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,922.74,699.39
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,933.75,708.96
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,926.09,705.38
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,915.21,699.81
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,887.88,682.9
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,857.89,664.08
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,814.16,634.61
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,774.27,607.48
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,729.52,577.57
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,683.81,546.24
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,630.1,507.66
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,576.51,468.25
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,515.38,421.85
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,455.75,375.28
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,383.48,316.89
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,304.4,251.41
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,224.58,183.35
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,152.89,121.2
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,99.18,73.06
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,39.39,6.54
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,15.28,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,9.1,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,16.06,5.09
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,31.62,21.41
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,46.94,35.55
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,63.62,50.69
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,80.15,65.48
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,88.65,72.94
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,96.99,80.07
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,110.66,87.52
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,125.3,99.21
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,141.37,111.79
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,158.02,124.76
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,178.32,140.59
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,199.39,156.95
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,225.08,176.89
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,255.55,200.49
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,282.86,221.45
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,311.36,243.19
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,346.21,269.83
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,382.92,297.68
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,408.56,316.84
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,434.98,336.53
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,452.38,349.68
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,478.58,369.34
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,603.9,466.5
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,740.25,568.54
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,829.69,634.48
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,924.74,703.45
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,940.44,714.7
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,953.09,724.56
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,926.79,706.22
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,893.42,683.16
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,866.31,664.68
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,836.6,644.18
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,878.58,678.26
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,922.12,712.56
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,893.15,693.57
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,861.66,673.07
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,817.44,642.83
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,777.4,615.18
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,729.75,582.33
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,681.49,548.36
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,625.34,507.21
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,569.67,465.52
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,506.72,417.01
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,445.66,368.69
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,378.48,313.89
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,304.29,251.97
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,237.63,194.46
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,176.16,140.26
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,114.55,84.34
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,51.93,0.76
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,18.66,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.64,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.14,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,11.42,4.13
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,16.7,9.06
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,23.32,15.12
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,29.95,21.11
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,35.7,26.23
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,41.47,31.26
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,47.24,34.46
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,53.02,39.17
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,65.03,49.03
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,77.06,58.79
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,93.1,71.73
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,109.12,84.5
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,123.74,96.03
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,138.54,107.62
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,153.86,119.55
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,169.54,131.7
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,181.76,141.06
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,194.23,150.6
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,201.24,155.86
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,208.35,161.23
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,232.98,180.34
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,258.12,199.69
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,305.96,236.3
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,348.57,268.45
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,371.77,286.16
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,395.49,304.34
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,377.46,290.93
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,358.69,277.05
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,355.13,274.88
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,351.31,272.46
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,347.21,269.93
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,342.92,267.26
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,293.5,229.66
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,261.41,205.14
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,249.3,196.23
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,237.15,187.23
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,244.2,193.71
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,266.23,212.06
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,267.07,214.06
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,267.38,215.68
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,246.17,199.39
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,224.83,182.8
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,216.76,177.51
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,218.21,179.63
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,199.8,164.56
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,180.0,147.66
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,134.28,107.9
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,91.55,70.45
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,51.9,34.98
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,19.04,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,8.65,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.0,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.13,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,8.17,1.33
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,10.53,3.63
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,14.94,7.67
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,19.35,11.68
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,23.77,15.63
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,28.19,19.53
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,36.16,25.16
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,44.15,31.79
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,54.81,40.59
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,65.49,49.31
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,84.54,64.86
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,103.14,79.85
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,126.08,98.21
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,149.3,116.6
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,166.3,129.85
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,183.74,143.4
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,214.54,167.51
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,246.19,192.07
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,301.58,235.24
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,357.7,278.37
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,546.54,426.67
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,737.59,570.1
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,848.43,649.17
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,961.05,726.44
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,948.71,717.76
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,927.06,703.85
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,926.3,704.4
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,921.54,701.65
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,823.89,630.7
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,711.1,547.48
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,723.4,560.31
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,751.08,583.2
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,894.77,693.3
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,1003.68,770.96
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,978.75,755.46
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,960.75,745.76
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,925.78,722.86
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,888.13,698.0
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,842.73,668.7
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,795.55,637.51
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,739.27,597.99
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,686.42,560.27
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,622.39,512.94
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,559.47,464.1
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,486.39,404.41
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,416.77,345.45
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,336.53,275.8
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,263.2,209.95
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,175.38,127.31
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,90.5,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,32.31,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,14.55,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,23.25,6.8
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,34.89,23.87
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,46.52,34.97
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,36.58,26.71
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,30.4,21.4
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,26.4,17.87
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,25.54,17.06
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,32.18,21.65
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,38.83,27.15
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,53.03,38.9
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,67.27,50.56
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,77.09,58.43
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,86.8,66.16
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,93.59,71.47
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,100.48,76.84
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,139.33,107.97
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,178.83,139.21
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,232.59,181.37
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,287.97,224.15
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,297.23,230.9
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,306.34,237.67
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,297.98,230.98
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,288.89,223.81
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,281.18,217.77
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,280.44,217.1
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,282.74,218.94
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,284.98,220.76
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,267.1,207.03
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,248.91,193.07
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,225.26,174.85
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,201.42,156.37
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,342.18,272.1
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,460.91,367.59
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,720.69,565.21
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,959.43,734.29
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,937.64,719.23
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,912.62,704.08
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,878.36,681.82
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,841.64,657.71
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,799.54,630.21
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,755.45,600.84
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,707.83,568.07
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,655.7,531.2
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,595.18,486.81
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,535.52,440.85
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,464.69,383.71
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,397.4,327.27
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,319.28,259.92
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,248.22,196.43
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,164.41,116.14
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,81.22,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,5.0,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.37,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,9.41,2.29
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.29,5.1
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,17.58,9.93
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,22.88,14.72
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,32.6,23.37
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,42.35,31.95
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,56.11,41.85
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,69.9,53.22
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,83.29,64.1
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,96.61,74.8
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,120.36,93.84
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,144.59,113.05
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,177.67,139.18
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,211.78,165.85
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,192.76,150.41
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,172.5,134.08
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,191.18,148.74
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,210.3,163.61
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,271.55,211.26
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,332.74,257.98
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,347.94,269.22
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,363.36,280.77
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,384.86,296.98
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,406.9,313.52
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,391.32,301.55
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,374.82,289.02
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,385.56,297.43
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,396.35,305.82
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,419.39,323.75
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,442.71,341.81
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,466.59,360.83
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,508.25,392.84
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,626.37,485.79
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,740.39,572.93
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,825.53,637.74
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,887.33,681.87
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,851.02,657.56
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,812.23,632.12
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,812.54,635.09
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,806.18,633.06
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,754.57,597.99
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,701.9,561.7
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,640.3,517.46
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,579.21,472.27
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,506.92,414.92
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,441.38,360.31
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,358.27,289.42
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,282.71,221.99
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,189.99,130.09
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,83.42,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.18,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.14,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.18,5.42
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,20.24,12.01
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,27.3,18.46
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,34.38,24.84
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,41.02,30.73
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,47.67,36.52
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,57.89,43.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,68.12,51.55
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,98.48,76.3
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,128.78,100.62
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,152.11,118.97
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,176.1,137.71
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,175.23,136.65
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,173.85,135.25
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,157.3,121.81
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,139.99,107.78
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,125.98,96.44
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,111.72,84.9
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,160.03,123.3
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,209.31,161.85
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,284.18,219.9
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,357.76,275.87
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,412.86,317.58
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,470.3,360.6
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,561.53,429.41
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,644.07,490.63
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,740.59,563.01
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,840.41,635.97
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,889.79,672.65
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,934.02,705.06
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,953.76,718.87
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,962.04,725.23
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,987.25,743.04
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,995.61,749.46
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,971.76,734.32
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,944.71,717.31
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,919.61,702.06
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,882.06,678.1
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,836.04,647.41
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,788.34,615.22
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,692.88,548.47
