Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,598.15,479.92
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,510.81,413.98
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,435.64,355.11
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,358.62,293.03
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,287.45,233.8
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,233.2,186.98
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,182.45,141.36
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,131.61,84.95
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,58.46,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.5,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.58,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,9.65,2.75
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,14.06,6.76
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,18.47,10.74
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,26.42,17.81
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,34.38,24.82
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,53.45,39.5
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,72.53,55.24
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,100.02,77.6
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,127.74,99.77
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,154.31,120.49
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,182.31,142.22
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,199.41,155.33
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,219.61,170.85
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,277.13,215.1
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,339.67,262.42
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,359.64,277.09
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,379.03,291.38
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,389.78,299.22
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,399.61,306.35
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,417.36,319.56
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,435.27,332.84
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,501.96,383.2
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,562.22,428.19
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,618.91,470.28
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,690.87,522.53
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,718.94,544.26
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,746.21,565.82
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,728.68,554.05
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,709.06,541.01
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,719.43,551.89
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,745.38,573.38
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,879.57,675.15
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,990.13,752.53
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,965.4,737.27
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,937.47,720.82
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,902.3,698.13
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,864.58,673.51
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,818.07,644.08
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,769.92,612.66
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,716.93,576.02
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,659.61,535.17
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,592.77,486.04
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,527.68,435.07
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,451.7,373.2
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,379.95,312.5
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,291.59,236.3
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,217.04,169.48
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,139.08,85.25
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,47.41,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.82,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.5,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,7.9,0.92
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,12.3,5.07
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,17.14,9.51
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,22.0,13.92
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,26.86,18.26
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,31.73,22.55
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,43.24,31.01
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,54.79,40.58
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,78.22,59.92
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,100.76,78.26
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,124.66,97.4
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,148.94,116.63
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,171.74,134.43
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,195.27,152.68
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,222.45,173.66
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,250.56,195.16
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,287.88,223.71
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,326.1,252.64
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,357.76,276.42
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,390.76,301.06
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,439.68,338.34
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,500.48,383.95
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,560.66,429.68
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,623.69,477.12
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,682.81,522.15
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,731.33,559.65
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,858.09,657.04
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,963.89,734.93
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,997.96,761.01
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,1039.49,792.9
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,1037.0,794.6
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,1030.58,793.83
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,1007.51,780.9
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,981.22,765.62
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,912.2,719.18
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,826.99,659.65
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,779.12,625.59
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,722.65,584.3
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,661.01,538.54
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,600.39,492.63
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,525.54,433.84
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,438.39,364.3
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,385.87,321.94
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,334.77,279.71
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,320.87,267.73
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,290.06,240.52
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,229.78,186.77
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,175.47,136.56
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,110.53,61.16
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,33.73,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.27,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.38,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,10.1,2.72
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,15.82,8.15
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,22.44,14.21
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,29.06,20.22
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,34.37,24.98
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,39.69,29.64
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,49.01,35.93
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,58.34,43.61
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,76.95,58.91
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,94.9,73.46
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,105.37,81.73
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,115.93,90.01
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,123.14,95.56
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,130.39,101.12
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,137.76,106.78
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,145.28,112.57
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,156.36,121.24
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,167.67,130.08
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,172.6,133.84
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,177.62,137.7
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,174.74,135.35
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,171.74,132.95
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,180.0,139.49
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,188.36,146.1
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,191.25,148.4
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,194.11,150.72
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,193.68,150.45
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,193.21,150.2
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,190.77,148.47
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,188.28,146.71
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,345.53,276.6
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,482.57,387.3
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,744.24,589.78
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,983.12,763.13
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,957.14,745.7
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,928.04,727.68
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,896.72,707.0
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,857.39,680.37
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,772.61,620.6
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,689.53,560.7
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,553.58,455.66
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,419.13,347.82
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,453.43,377.6
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,462.46,385.84
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,412.08,343.37
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,365.31,302.13
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,272.41,221.33
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,193.08,149.82
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,113.09,54.03
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,27.44,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,9.55,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.57,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,28.83,18.11
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,40.69,29.79
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,45.46,34.53
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,53.37,41.77
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,66.73,53.62
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,83.0,67.79
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,98.2,77.13
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,114.12,89.95
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,131.47,103.64
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,149.41,117.68
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,166.47,130.86
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,184.1,144.44
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,194.66,152.44
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,205.19,160.38
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,211.17,164.68
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,216.99,168.86
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,241.3,187.53
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,266.29,206.54
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,298.2,230.71
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,327.85,252.94
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,340.25,262.11
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,352.77,271.45
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,369.97,284.47
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,387.51,297.72
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,402.28,309.18
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,417.23,320.84
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,433.2,333.46
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,449.32,346.23
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,452.38,349.48
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,455.16,352.63
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,540.93,422.05
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,625.05,488.94
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,815.07,634.03
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,964.59,741.19
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,937.47,723.87
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,913.71,710.15
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,875.62,684.92
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,835.3,657.96
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,787.16,626.33
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,737.78,593.34
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,679.66,551.69
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,621.6,509.17
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,553.38,456.38
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,487.07,403.43
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,406.68,337.23
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,336.59,277.21
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,256.4,207.23
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,185.45,142.48
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,106.44,38.78
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,24.84,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.64,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.02,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,16.28,7.68
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,25.55,16.62
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,37.06,27.14
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,48.46,37.45
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,54.75,43.07
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,60.98,48.49
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,79.23,61.38
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,97.64,76.44
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,118.95,93.6
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,140.8,110.96
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,162.02,127.55
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,184.12,144.76
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,205.45,161.26
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,227.48,178.21
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,242.49,189.56
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,257.73,201.04
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,299.15,232.87
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,341.78,265.21
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,404.84,313.27
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,479.17,368.87
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,515.18,395.35
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,552.42,422.78
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,564.21,431.09
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,575.07,438.89
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,583.23,445.14
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,590.5,450.79
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,607.75,464.4
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,624.44,477.61
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,617.7,473.6
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,609.73,468.88
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,653.03,504.28
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,676.26,525.17
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,833.04,644.57
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,950.47,728.53
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,922.93,711.4
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,898.77,697.68
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,861.06,672.78
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,821.2,646.21
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,773.74,614.93
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,725.04,582.1
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,667.19,540.7
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,609.44,498.4
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,542.48,446.6
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,477.41,394.65
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,397.17,328.7
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,327.43,269.02
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,246.8,198.72
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,175.56,133.36
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,98.95,19.88
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,22.47,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,9.55,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,16.66,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,26.61,15.85
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,37.89,27.21
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,32.25,22.81
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,28.28,19.49
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,34.16,24.76
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,42.35,31.96
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,49.01,35.89
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,55.67,41.34
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,74.8,57.11
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,93.19,72.05
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,109.58,85.16
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,126.11,98.24
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,141.7,110.46
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,157.62,122.86
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,179.67,140.03
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,202.34,157.54
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,237.95,185.12
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,274.74,213.31
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,322.07,249.35
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,367.95,283.79
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,396.96,305.54
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,426.99,328.04
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,441.44,338.62
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,455.92,349.3
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,446.79,342.61
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,436.76,335.35
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,428.34,329.47
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,419.31,323.13
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,407.11,314.54
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,394.42,305.55
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,490.06,383.74
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,602.85,472.56
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,807.13,628.14
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,976.46,748.11
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,960.64,738.79
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,931.15,721.35
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,894.08,697.11
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,854.52,670.92
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,805.56,638.78
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,759.8,608.39
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,700.25,566.2
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,640.91,523.2
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,570.96,470.38
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,503.21,416.39
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,424.48,351.37
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,350.53,288.0
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,261.75,210.63
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,186.47,140.36
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,103.44,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,24.48,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.82,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.5,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,7.9,0.68
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,12.3,5.06
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,18.02,10.33
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,23.76,15.56
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,25.97,17.58
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,28.19,19.52
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,37.93,26.67
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,47.69,34.8
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,59.24,44.34
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,70.82,53.8
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,77.96,59.49
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,85.03,65.08
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,92.5,71.0
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,100.02,76.93
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,104.96,80.73
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,109.93,84.55
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,121.75,93.96
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,133.76,103.5
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,152.94,118.78
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,172.48,134.27
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,194.66,151.77
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,217.25,169.5
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,242.07,189.0
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,267.41,208.83
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,267.25,208.74
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,266.99,208.65
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,274.36,214.59
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,281.82,220.63
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,333.83,262.13
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,372.75,293.26
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,417.32,328.82
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,462.4,364.59
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,431.69,341.45
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,400.62,318.09
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,356.57,284.12
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,312.67,249.83
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,287.94,230.83
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,263.15,211.58
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,245.27,198.14
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,227.22,184.39
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,220.54,180.1
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,212.67,174.64
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,222.05,183.44
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,215.39,178.5
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,174.73,143.7
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,135.57,109.54
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,94.18,73.01
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,47.56,31.63
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,25.26,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.55,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.82,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.64,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,8.34,0.97
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,13.18,5.85
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,19.35,11.55
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,25.53,17.23
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,30.83,22.02
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,36.15,26.73
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,43.24,31.32
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,50.35,37.2
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,61.02,46.01
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,71.71,54.73
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,85.34,65.81
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,98.83,76.67
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,105.5,81.87
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,112.22,87.08
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,119.85,93.02
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,127.53,98.99
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,147.45,114.86
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,167.81,130.98
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,176.78,137.93
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,185.9,145.01
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,201.02,156.85
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,216.4,168.85
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,250.41,195.54
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,285.27,222.65
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,315.0,245.54
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,334.63,260.58
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,337.32,262.65
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,339.9,264.73
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,323.18,251.93
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,290.25,226.65
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,392.84,310.81
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,477.5,379.52
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,677.41,534.93
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,835.53,650.23
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,689.03,544.15
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,531.22,423.73
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,366.56,294.77
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,214.87,170.58
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,424.74,346.82
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,595.62,484.34
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,639.88,519.32
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,669.95,543.94
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,601.62,492.87
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,538.83,443.92
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,460.04,379.03
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,386.04,315.4
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,295.63,236.16
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,214.85,156.22
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,114.71,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,8.19,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,19.1,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,25.27,14.02
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,32.11,22.21
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,24.31,15.87
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,17.77,10.22
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,26.36,17.94
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,35.26,25.83
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,42.35,30.45
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,49.46,36.32
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,69.46,52.92
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,88.95,68.84
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,105.77,82.37
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,122.73,95.87
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,135.36,105.74
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,148.16,115.69
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,163.05,127.25
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,178.36,139.08
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,199.24,155.29
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,220.65,171.8
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,236.02,183.56
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,251.71,195.56
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,279.71,217.2
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,317.64,246.26
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,362.97,281.02
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,410.04,316.77
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,439.46,339.34
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,469.64,362.51
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,464.79,359.25
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,459.33,355.71
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,431.95,335.54
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,403.73,314.58
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,512.95,403.74
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,603.84,477.66
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,825.79,647.77
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,1011.9,781.59
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,985.58,764.77
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,955.96,746.88
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,919.86,723.0
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,881.08,697.04
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,842.37,671.8
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,793.21,638.29
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,735.32,596.77
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,676.96,553.96
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,609.39,502.8
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,543.17,450.39
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,468.04,387.16
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,394.14,322.57
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,300.59,239.71
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,217.64,153.95
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,99.16,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,18.19,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,23.52,12.22
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,29.58,19.86
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,42.66,31.87
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,53.18,41.48
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,75.77,61.52
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,94.25,77.67
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,109.78,83.16
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,147.75,104.87
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,185.51,131.77
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,233.12,169.87
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,281.59,210.25
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,335.55,255.65
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,400.34,308.46
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,480.45,373.82
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,544.02,426.24
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,608.89,478.44
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,663.72,521.58
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,716.84,562.26
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,766.18,597.97
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,813.12,630.69
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,855.72,660.42
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,895.4,688.04
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,930.13,712.29
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,961.49,734.24
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,986.7,752.97
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,1008.21,769.29
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,1026.26,782.98
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,1040.42,794.14
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,1046.89,800.16
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,1049.3,803.56
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,1045.13,802.18
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,1036.98,798.18
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,1022.74,789.85
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,1004.7,778.97
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,981.06,764.04
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,954.01,746.68
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,919.23,723.55
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,881.75,698.33
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,837.76,668.94
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,791.8,637.55
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,744.98,604.78
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,689.62,564.57
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,620.88,512.7
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,553.57,459.54
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,476.03,394.13
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,399.96,327.4
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,301.33,239.89
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,213.02,145.1
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,95.6,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
