Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.3,15.45,16.0,10.01,0.0
2018,10,9,6,30,206.0,22.0,0.4,15.6,32.0,18.85,0.0
2018,10,9,6,45,346.5,30.5,0.5,15.75,71.5,24.94,14.6
2018,10,9,7,0,487.0,39.0,0.6,15.9,111.0,31.02,21.34
2018,10,9,7,15,340.0,37.5,0.7,16.15,97.0,27.83,18.97
2018,10,9,7,30,193.0,36.0,0.8,16.4,83.0,26.38,17.85
2018,10,9,7,45,96.5,55.0,0.95,16.65,78.5,46.4,32.06
2018,10,9,8,0,0.0,74.0,1.1,16.9,74.0,65.01,49.53
2018,10,9,8,15,1.0,97.5,1.1,17.2,98.0,85.18,66.16
2018,10,9,8,30,2.0,121.0,1.1,17.5,122.0,105.74,82.86
2018,10,9,8,45,23.5,154.5,1.1,17.8,166.0,140.95,110.68
2018,10,9,9,0,45.0,188.0,1.1,18.1,210.0,179.69,141.18
2018,10,9,9,15,159.0,207.5,1.05,18.4,295.5,249.83,195.3
2018,10,9,9,30,273.0,227.0,1.0,18.7,381.0,335.4,261.22
2018,10,9,9,45,454.0,195.0,0.9,19.05,469.0,424.6,329.11
2018,10,9,10,0,635.0,163.0,0.8,19.4,557.0,530.6,407.96
2018,10,9,10,15,520.0,199.5,0.8,19.75,531.0,526.32,403.85
2018,10,9,10,30,405.0,236.0,0.8,20.1,505.0,513.75,393.62
2018,10,9,10,45,338.5,270.5,0.75,20.4,500.0,513.76,392.18
2018,10,9,11,0,272.0,305.0,0.7,20.7,495.0,516.48,391.92
2018,10,9,11,15,217.0,320.0,0.95,20.7,473.0,491.96,375.11
2018,10,9,11,30,162.0,335.0,1.2,20.7,451.0,473.29,361.78
2018,10,9,11,45,150.0,338.0,1.45,20.75,445.5,475.25,364.15
2018,10,9,12,0,138.0,341.0,1.7,20.8,440.0,476.0,365.33
2018,10,9,12,15,129.0,336.0,2.0,20.6,428.5,469.67,361.9
2018,10,9,12,30,120.0,331.0,2.3,20.4,417.0,462.27,357.56
2018,10,9,12,45,94.0,312.0,2.55,20.25,378.5,405.24,315.42
2018,10,9,13,0,68.0,293.0,2.8,20.1,340.0,362.95,283.65
2018,10,9,13,15,105.5,278.5,3.05,19.85,349.0,403.78,317.33
2018,10,9,13,30,143.0,264.0,3.3,19.6,358.0,426.92,337.4
2018,10,9,13,45,162.0,255.5,3.5,19.4,357.5,438.37,347.86
2018,10,9,14,0,181.0,247.0,3.7,19.2,357.0,448.96,357.8
2018,10,9,14,15,225.5,218.5,3.8,19.0,348.0,477.19,382.12
2018,10,9,14,30,270.0,190.0,3.9,18.8,339.0,484.01,390.31
2018,10,9,14,45,296.0,174.5,4.0,18.6,326.5,486.72,394.63
2018,10,9,15,0,322.0,159.0,4.1,18.4,314.0,486.94,397.03
2018,10,9,15,15,418.5,125.0,4.1,18.4,306.5,542.0,443.12
2018,10,9,15,30,515.0,91.0,4.1,18.4,299.0,578.56,473.2
2018,10,9,15,45,607.5,75.5,3.9,18.0,290.5,617.23,504.18
2018,10,9,16,0,700.0,60.0,3.7,17.6,282.0,642.32,523.99
2018,10,9,16,15,647.5,55.0,3.65,17.3,233.0,569.61,467.58
2018,10,9,16,30,595.0,50.0,3.6,17.0,184.0,504.37,415.13
2018,10,9,16,45,437.0,43.5,3.6,16.7,128.0,367.54,301.01
2018,10,9,17,0,279.0,37.0,3.6,16.4,72.0,244.49,194.68
2018,10,9,17,15,214.5,27.5,3.65,16.15,47.0,179.52,112.25
2018,10,9,17,30,150.0,18.0,3.7,15.9,22.0,89.87,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.65,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.0,11.0,0.7,14.8,14.5,10.01,0.0
2018,10,10,6,30,142.0,22.0,0.8,14.9,29.0,17.5,0.0
2018,10,10,6,45,207.0,35.0,0.95,14.95,58.0,27.37,16.32
2018,10,10,7,0,272.0,48.0,1.1,15.0,87.0,36.92,26.45
2018,10,10,7,15,332.5,61.0,1.1,15.1,128.0,46.14,35.15
2018,10,10,7,30,393.0,74.0,1.1,15.2,169.0,55.05,43.35
2018,10,10,7,45,531.0,73.0,1.1,15.35,231.5,70.12,44.06
2018,10,10,8,0,669.0,72.0,1.1,15.5,294.0,120.03,68.39
2018,10,10,8,15,705.5,75.0,1.05,15.65,341.0,174.46,109.42
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,235.78,161.18
2018,10,10,8,45,768.5,80.5,0.95,15.95,431.5,294.33,212.66
2018,10,10,9,0,795.0,83.0,0.9,16.1,475.0,355.15,265.59
2018,10,10,9,15,817.0,84.0,0.8,16.35,515.0,414.67,315.91
2018,10,10,9,30,839.0,85.0,0.7,16.6,555.0,475.22,365.03
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.0,532.08,409.38
2018,10,10,10,0,879.0,81.0,0.5,17.1,623.0,588.68,451.59
2018,10,10,10,15,886.5,82.5,0.5,17.3,649.0,640.75,490.0
2018,10,10,10,30,894.0,84.0,0.5,17.5,675.0,691.14,526.0
2018,10,10,10,45,898.0,85.0,0.5,17.75,693.0,736.57,556.43
2018,10,10,11,0,902.0,86.0,0.5,18.0,711.0,779.53,583.74
2018,10,10,11,15,904.0,87.0,0.8,18.15,721.5,818.25,613.23
2018,10,10,11,30,906.0,88.0,1.1,18.3,732.0,853.98,640.55
2018,10,10,11,45,905.5,88.5,1.35,18.4,734.5,883.88,663.21
2018,10,10,12,0,905.0,89.0,1.6,18.5,737.0,910.36,683.54
2018,10,10,12,15,903.0,89.0,1.85,18.55,732.0,931.37,700.33
2018,10,10,12,30,901.0,89.0,2.1,18.6,727.0,948.71,714.69
2018,10,10,12,45,896.0,88.5,2.3,18.6,713.5,958.88,723.9
2018,10,10,13,0,891.0,88.0,2.5,18.6,700.0,965.2,730.65
2018,10,10,13,15,867.5,93.5,2.7,18.5,674.5,956.96,727.9
2018,10,10,13,30,844.0,99.0,2.9,18.4,649.0,954.93,729.52
2018,10,10,13,45,759.0,121.5,3.1,18.35,600.5,900.05,694.29
2018,10,10,14,0,674.0,144.0,3.3,18.3,552.0,848.97,661.35
2018,10,10,14,15,748.5,113.5,3.5,18.1,542.5,877.99,685.42
2018,10,10,14,30,823.0,83.0,3.7,17.9,533.0,895.93,701.17
2018,10,10,14,45,801.5,82.0,3.9,17.7,493.0,861.41,679.54
2018,10,10,15,0,780.0,81.0,4.1,17.5,453.0,824.37,656.0
2018,10,10,15,15,754.0,77.5,4.1,17.5,408.5,778.04,623.73
2018,10,10,15,30,728.0,74.0,4.1,17.5,364.0,730.1,589.67
2018,10,10,15,45,684.0,71.5,4.25,16.95,316.5,672.47,548.97
2018,10,10,16,0,640.0,69.0,4.4,16.4,269.0,611.07,503.99
2018,10,10,16,15,580.0,64.0,4.3,16.1,221.0,535.68,444.54
2018,10,10,16,30,520.0,59.0,4.2,15.8,173.0,463.07,384.1
2018,10,10,16,45,429.5,51.0,4.05,15.55,128.5,370.63,304.5
2018,10,10,17,0,339.0,43.0,3.9,15.3,84.0,284.46,226.53
2018,10,10,17,15,219.0,30.0,3.75,15.15,51.5,184.34,104.2
2018,10,10,17,30,99.0,17.0,3.6,15.0,19.0,63.76,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.9,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,0.9,14.7,6.0,5.46,0.0
2018,10,11,6,30,0.0,12.0,1.0,14.8,12.0,10.91,0.0
2018,10,11,6,45,8.0,30.0,1.05,14.85,31.0,25.78,14.71
2018,10,11,7,0,16.0,48.0,1.1,14.9,50.0,40.03,29.09
2018,10,11,7,15,35.5,68.5,1.05,15.0,76.0,56.0,43.77
2018,10,11,7,30,55.0,89.0,1.0,15.1,102.0,71.67,57.97
2018,10,11,7,45,76.0,109.5,1.0,15.15,132.0,90.23,69.62
2018,10,11,8,0,97.0,130.0,1.0,15.2,162.0,113.91,86.82
2018,10,11,8,15,115.5,151.0,0.95,15.4,194.5,143.04,109.54
2018,10,11,8,30,134.0,172.0,0.9,15.6,227.0,174.91,135.08
2018,10,11,8,45,241.5,175.5,0.85,15.8,288.5,220.98,169.69
2018,10,11,9,0,349.0,179.0,0.8,16.0,350.0,279.8,215.62
2018,10,11,9,15,553.5,142.5,0.75,16.3,439.0,360.42,277.78
2018,10,11,9,30,758.0,106.0,0.7,16.6,528.0,457.69,352.81
2018,10,11,9,45,786.5,103.5,0.65,16.9,564.0,514.77,397.15
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,572.96,441.0
2018,10,11,10,15,825.5,102.5,0.55,17.55,626.5,624.76,478.47
2018,10,11,10,30,836.0,104.0,0.5,17.9,653.0,675.32,513.7
2018,10,11,10,45,842.5,105.5,0.4,18.3,672.0,721.54,543.84
2018,10,11,11,0,849.0,107.0,0.3,18.7,691.0,765.68,570.02
2018,10,11,11,15,853.0,107.0,0.35,19.0,702.0,798.02,590.56
2018,10,11,11,30,857.0,107.0,0.4,19.3,713.0,832.8,612.8
2018,10,11,11,45,859.0,107.0,0.4,19.6,716.5,862.99,630.98
2018,10,11,12,0,861.0,107.0,0.4,19.9,720.0,890.06,647.13
2018,10,11,12,15,863.0,105.5,0.6,20.05,716.0,912.23,664.67
2018,10,11,12,30,865.0,104.0,0.8,20.2,712.0,930.99,680.2
2018,10,11,12,45,866.0,101.0,1.0,20.35,700.5,943.6,691.79
2018,10,11,13,0,867.0,98.0,1.2,20.5,689.0,952.55,701.03
2018,10,11,13,15,860.5,96.5,1.4,20.45,668.5,952.33,704.81
2018,10,11,13,30,854.0,95.0,1.6,20.4,648.0,948.38,706.13
2018,10,11,13,45,844.5,93.5,1.8,20.4,620.5,947.81,709.49
2018,10,11,14,0,835.0,92.0,2.0,20.4,593.0,933.77,703.72
2018,10,11,14,15,821.5,90.0,2.15,20.3,559.0,911.81,692.29
2018,10,11,14,30,808.0,88.0,2.3,20.2,525.0,886.63,678.49
2018,10,11,14,45,789.5,85.0,2.45,20.05,485.5,852.58,658.36
2018,10,11,15,0,771.0,82.0,2.6,19.9,446.0,815.95,635.97
2018,10,11,15,15,744.0,79.0,2.6,19.9,402.0,769.61,604.7
2018,10,11,15,30,717.0,76.0,2.6,19.9,358.0,721.72,571.7
2018,10,11,15,45,679.5,71.5,2.95,19.5,311.0,667.45,535.47
2018,10,11,16,0,642.0,67.0,3.3,19.1,264.0,608.63,493.76
2018,10,11,16,15,585.5,60.5,3.5,18.7,216.0,533.93,436.92
2018,10,11,16,30,529.0,54.0,3.7,18.3,168.0,462.0,378.72
2018,10,11,16,45,439.5,46.5,3.9,17.9,124.0,371.05,301.59
2018,10,11,17,0,350.0,39.0,4.1,17.5,80.0,286.72,225.21
2018,10,11,17,15,228.0,27.5,4.25,17.05,49.0,179.98,85.33
2018,10,11,17,30,106.0,16.0,4.4,16.6,18.0,66.04,0.0
2018,10,11,17,45,53.0,8.0,4.55,16.1,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.5,26.0,17.28,0.0
2018,10,12,6,45,291.0,29.5,1.65,15.65,62.0,24.32,13.1
2018,10,12,7,0,420.0,40.0,1.7,15.8,98.0,32.14,22.1
2018,10,12,7,15,500.5,47.0,1.7,16.1,144.0,36.57,26.54
2018,10,12,7,30,581.0,54.0,1.7,16.4,190.0,40.99,30.71
2018,10,12,7,45,631.5,59.0,1.7,16.7,238.0,61.9,35.07
2018,10,12,8,0,682.0,64.0,1.7,17.0,286.0,118.05,65.94
2018,10,12,8,15,716.5,67.5,1.75,17.45,332.5,172.75,107.08
2018,10,12,8,30,751.0,71.0,1.8,17.9,379.0,231.29,156.66
2018,10,12,8,45,776.0,74.5,1.8,18.35,423.0,290.69,208.98
2018,10,12,9,0,801.0,78.0,1.8,18.8,467.0,352.16,262.66
2018,10,12,9,15,823.0,78.5,1.8,19.3,506.5,411.31,313.33
2018,10,12,9,30,845.0,79.0,1.8,19.8,546.0,471.77,363.38
2018,10,12,9,45,865.0,78.0,1.75,20.35,580.5,529.37,409.32
2018,10,12,10,0,885.0,77.0,1.7,20.9,615.0,587.0,453.54
2018,10,12,10,15,893.5,78.0,1.65,21.3,641.0,639.27,492.46
2018,10,12,10,30,902.0,79.0,1.6,21.7,667.0,689.9,528.87
2018,10,12,10,45,908.0,79.5,1.55,22.15,686.0,736.35,559.9
2018,10,12,11,0,914.0,80.0,1.5,22.6,705.0,780.46,587.76
2018,10,12,11,15,917.5,80.5,1.5,22.9,716.5,820.03,612.98
2018,10,12,11,30,921.0,81.0,1.5,23.2,728.0,856.68,636.03
2018,10,12,11,45,921.5,81.5,1.5,23.55,731.0,887.64,655.05
2018,10,12,12,0,922.0,82.0,1.5,23.9,734.0,915.18,671.79
2018,10,12,12,15,921.0,81.5,1.65,23.95,729.0,936.67,687.38
2018,10,12,12,30,920.0,81.0,1.8,24.0,724.0,954.44,700.71
2018,10,12,12,45,917.0,80.5,1.95,24.1,711.5,966.54,710.35
2018,10,12,13,0,914.0,80.0,2.1,24.2,699.0,974.76,717.62
2018,10,12,13,15,908.5,79.0,2.35,24.05,678.5,976.08,722.27
2018,10,12,13,30,903.0,78.0,2.6,23.9,658.0,973.5,724.35
2018,10,12,13,45,894.0,77.0,2.8,23.75,630.5,963.72,721.16
2018,10,12,14,0,885.0,76.0,3.0,23.6,603.0,950.22,715.49
2018,10,12,14,15,872.0,74.5,3.15,23.4,568.5,928.71,704.07
2018,10,12,14,30,859.0,73.0,3.3,23.2,534.0,903.9,690.29
2018,10,12,14,45,841.5,71.0,3.45,22.95,494.0,871.22,670.93
2018,10,12,15,0,824.0,69.0,3.6,22.7,454.0,844.76,655.65
2018,10,12,15,15,798.5,66.0,3.6,22.7,409.0,798.44,624.34
2018,10,12,15,30,773.0,63.0,3.6,22.7,364.0,750.42,591.25
2018,10,12,15,45,738.5,59.5,3.85,22.0,316.5,693.17,552.82
2018,10,12,16,0,704.0,56.0,4.1,21.3,269.0,635.6,512.27
2018,10,12,16,15,651.5,51.0,4.1,20.75,220.5,563.13,457.14
2018,10,12,16,30,599.0,46.0,4.1,20.2,172.0,492.7,400.95
2018,10,12,16,45,511.0,39.5,4.15,19.65,126.5,406.89,327.89
2018,10,12,17,0,423.0,33.0,4.2,19.1,81.0,322.88,250.29
2018,10,12,17,15,261.5,22.0,4.15,18.65,47.0,191.53,67.06
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,58.37,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.2,15.7,27.0,17.28,0.0
2018,10,13,6,45,347.5,27.5,1.2,15.9,64.5,22.66,11.36
2018,10,13,7,0,492.0,36.0,1.2,16.1,102.0,28.85,19.2
2018,10,13,7,15,456.0,43.5,1.25,16.35,125.0,33.56,23.86
2018,10,13,7,30,420.0,51.0,1.3,16.6,148.0,37.98,28.02
2018,10,13,7,45,221.5,80.0,1.3,16.85,132.0,68.81,48.56
2018,10,13,8,0,23.0,109.0,1.3,17.1,116.0,93.32,72.2
2018,10,13,8,15,45.5,129.5,1.4,17.4,147.0,116.66,90.28
2018,10,13,8,30,68.0,150.0,1.5,17.7,178.0,143.27,111.19
2018,10,13,8,45,159.5,171.0,1.55,17.95,245.5,193.69,149.59
2018,10,13,9,0,251.0,192.0,1.6,18.2,313.0,257.32,199.4
2018,10,13,9,15,284.0,206.5,1.7,18.4,354.0,302.28,235.79
2018,10,13,9,30,317.0,221.0,1.8,18.6,395.0,350.88,274.78
2018,10,13,9,45,274.0,244.5,1.9,18.75,401.5,371.93,291.99
2018,10,13,10,0,231.0,268.0,2.0,18.9,408.0,382.58,300.54
2018,10,13,10,15,254.5,277.0,2.05,19.05,437.0,427.88,335.54
2018,10,13,10,30,278.0,286.0,2.1,19.2,466.0,469.14,366.96
2018,10,13,10,45,329.0,279.5,2.2,19.3,498.5,516.14,403.23
2018,10,13,11,0,380.0,273.0,2.3,19.4,531.0,566.1,441.38
2018,10,13,11,15,345.5,286.0,2.35,19.5,523.5,570.96,444.14
2018,10,13,11,30,311.0,299.0,2.4,19.6,516.0,572.45,444.56
2018,10,13,11,45,251.5,312.5,2.5,19.7,488.5,549.99,426.92
2018,10,13,12,0,192.0,326.0,2.6,19.8,461.0,508.83,395.49
2018,10,13,12,15,170.0,325.5,2.65,19.75,444.5,496.71,386.53
2018,10,13,12,30,148.0,325.0,2.7,19.7,428.0,482.98,376.16
2018,10,13,12,45,176.5,316.5,2.75,19.7,437.0,506.37,395.1
2018,10,13,13,0,205.0,308.0,2.8,19.7,446.0,529.58,413.74
2018,10,13,13,15,253.0,291.5,2.85,19.6,456.5,579.71,452.89
2018,10,13,13,30,301.0,275.0,2.9,19.5,467.0,611.16,478.29
2018,10,13,13,45,414.5,229.5,2.9,19.45,481.5,687.97,538.45
2018,10,13,14,0,528.0,184.0,2.9,19.4,496.0,744.02,583.0
2018,10,13,14,15,710.0,126.0,2.9,19.25,519.0,852.93,662.59
2018,10,13,14,30,892.0,68.0,2.9,19.1,542.0,926.34,714.98
2018,10,13,14,45,874.5,66.0,2.9,19.0,501.0,892.98,692.96
2018,10,13,15,0,857.0,64.0,2.9,18.9,460.0,856.83,669.69
2018,10,13,15,15,832.5,61.5,2.9,18.9,414.5,811.49,639.19
2018,10,13,15,30,808.0,59.0,2.9,18.9,369.0,772.54,612.73
2018,10,13,15,45,772.0,56.0,2.85,18.45,320.5,713.7,571.45
2018,10,13,16,0,736.0,53.0,2.8,18.0,272.0,654.56,528.52
2018,10,13,16,15,681.0,49.0,2.75,17.7,222.5,580.48,471.84
2018,10,13,16,30,626.0,45.0,2.7,17.4,173.0,508.46,414.07
2018,10,13,16,45,534.0,38.5,2.7,17.1,126.5,412.6,332.97
2018,10,13,17,0,442.0,32.0,2.7,16.8,80.0,332.0,255.8
2018,10,13,17,15,273.5,22.0,2.7,16.45,46.5,195.11,35.12
2018,10,13,17,30,105.0,12.0,2.7,16.1,13.0,61.5,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.37,0.0
2018,10,14,6,45,0.0,17.5,1.35,14.95,17.5,15.41,5.59
2018,10,14,7,0,0.0,28.0,1.3,15.2,28.0,24.68,15.64
2018,10,14,7,15,0.0,44.0,1.15,15.4,44.0,38.55,28.32
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,51.98,40.49
2018,10,14,7,45,0.0,72.5,0.85,15.8,72.5,62.75,47.8
2018,10,14,8,0,0.0,85.0,0.7,16.0,85.0,73.78,57.07
2018,10,14,8,15,20.5,113.5,0.8,16.25,121.5,101.14,78.88
2018,10,14,8,30,41.0,142.0,0.9,16.5,158.0,130.91,102.48
2018,10,14,8,45,130.0,169.5,0.95,16.75,230.0,184.16,143.13
2018,10,14,9,0,219.0,197.0,1.0,17.0,302.0,249.04,193.73
2018,10,14,9,15,406.5,174.5,1.0,17.2,389.0,326.69,253.5
2018,10,14,9,30,594.0,152.0,1.0,17.4,476.0,423.37,328.44
2018,10,14,9,45,753.5,114.0,1.05,17.65,550.0,506.18,392.9
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,600.6,465.12
2018,10,14,10,15,923.5,77.0,1.1,18.25,651.5,655.34,505.56
2018,10,14,10,30,934.0,78.0,1.1,18.6,679.0,708.54,543.92
2018,10,14,10,45,942.0,78.5,1.15,18.9,699.5,757.66,577.75
2018,10,14,11,0,950.0,79.0,1.2,19.2,720.0,804.49,608.64
2018,10,14,11,15,955.0,79.5,1.2,19.55,732.5,846.43,635.14
2018,10,14,11,30,960.0,80.0,1.2,19.9,745.0,885.43,659.42
2018,10,14,11,45,963.0,79.5,1.2,20.25,749.0,918.44,679.56
2018,10,14,12,0,966.0,79.0,1.2,20.6,753.0,947.98,697.41
2018,10,14,12,15,966.5,79.0,1.25,20.85,749.0,972.24,712.94
2018,10,14,12,30,967.0,79.0,1.3,21.1,745.0,992.67,726.17
2018,10,14,12,45,966.0,77.5,1.3,21.4,732.5,1006.0,734.03
2018,10,14,13,0,965.0,76.0,1.3,21.7,720.0,1015.28,739.52
2018,10,14,13,15,961.0,75.5,1.35,21.85,700.0,1018.82,742.89
2018,10,14,13,30,957.0,75.0,1.4,22.0,680.0,1018.29,743.89
2018,10,14,13,45,948.5,73.5,1.45,22.2,651.0,1008.15,738.8
2018,10,14,14,0,940.0,72.0,1.5,22.4,622.0,994.05,731.39
2018,10,14,14,15,928.0,70.5,1.55,22.4,586.5,972.85,720.01
2018,10,14,14,30,916.0,69.0,1.6,22.4,551.0,948.08,706.32
2018,10,14,14,45,900.5,66.5,1.65,22.45,510.0,915.47,687.16
2018,10,14,15,0,885.0,64.0,1.7,22.5,469.0,879.88,665.76
2018,10,14,15,15,861.0,62.0,1.7,22.5,423.0,834.97,637.11
2018,10,14,15,30,837.0,60.0,1.7,22.5,377.0,796.27,612.17
2018,10,14,15,45,803.0,56.5,1.8,22.2,327.5,737.42,573.59
2018,10,14,16,0,769.0,53.0,1.9,21.9,278.0,678.04,532.87
2018,10,14,16,15,715.0,48.5,1.95,21.25,227.0,602.81,478.39
2018,10,14,16,30,661.0,44.0,2.0,20.6,176.0,529.5,422.14
2018,10,14,16,45,565.5,38.5,2.1,19.95,128.5,430.97,341.34
2018,10,14,17,0,470.0,33.0,2.2,19.3,81.0,348.26,261.62
2018,10,14,17,15,291.0,22.0,2.3,18.8,46.5,201.37,0.0
2018,10,14,17,30,112.0,11.0,2.4,18.3,12.0,63.75,0.0
2018,10,14,17,45,56.0,5.5,2.45,17.75,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,3.2,15.1,12.5,0.0,0.0
2018,10,15,6,30,212.0,18.0,3.3,15.4,25.0,16.37,0.0
2018,10,15,6,45,359.5,26.5,3.45,15.7,62.5,22.0,9.65
2018,10,15,7,0,507.0,35.0,3.6,16.0,100.0,30.84,20.73
2018,10,15,7,15,588.0,40.5,3.65,16.3,148.0,34.54,24.61
2018,10,15,7,30,669.0,46.0,3.7,16.6,196.0,38.34,28.26
2018,10,15,7,45,718.5,49.5,3.75,16.9,245.5,59.95,31.98
2018,10,15,8,0,768.0,53.0,3.8,17.2,295.0,116.27,61.11
2018,10,15,8,15,800.5,56.0,3.55,17.65,343.0,175.38,105.87
2018,10,15,8,30,833.0,59.0,3.3,18.1,391.0,240.71,161.7
2018,10,15,8,45,855.5,61.0,3.05,18.5,435.5,302.17,216.69
2018,10,15,9,0,878.0,63.0,2.8,18.9,480.0,365.12,272.53
2018,10,15,9,15,894.0,65.0,2.6,19.45,519.5,426.68,325.78
2018,10,15,9,30,910.0,67.0,2.4,20.0,559.0,488.41,377.1
2018,10,15,9,45,921.5,68.0,2.15,20.55,592.0,546.7,423.47
2018,10,15,10,0,933.0,69.0,1.9,21.1,625.0,604.05,466.88
2018,10,15,10,15,941.0,70.0,1.75,21.45,651.5,658.05,506.67
2018,10,15,10,30,949.0,71.0,1.6,21.8,678.0,710.22,543.47
2018,10,15,10,45,954.0,72.0,1.4,22.15,697.0,758.21,573.87
2018,10,15,11,0,959.0,73.0,1.2,22.5,716.0,803.63,600.64
2018,10,15,11,15,961.5,73.5,1.2,22.65,727.0,843.77,626.1
2018,10,15,11,30,964.0,74.0,1.2,22.8,738.0,880.75,649.31
2018,10,15,11,45,964.5,74.5,1.2,23.0,741.0,912.7,668.99
2018,10,15,12,0,965.0,75.0,1.2,23.2,744.0,941.07,686.34
2018,10,15,12,15,964.0,74.5,1.4,23.2,738.5,963.22,703.44
2018,10,15,12,30,963.0,74.0,1.6,23.2,733.0,981.49,718.13
2018,10,15,12,45,960.0,73.0,1.75,23.15,719.5,993.32,728.22
2018,10,15,13,0,957.0,72.0,1.9,23.1,706.0,1001.1,735.85
2018,10,15,13,15,950.5,72.0,2.05,23.0,685.0,1002.7,739.77
2018,10,15,13,30,944.0,72.0,2.2,22.9,664.0,1000.27,741.19
2018,10,15,13,45,934.5,70.5,2.3,22.75,635.0,989.1,736.55
2018,10,15,14,0,925.0,69.0,2.4,22.6,606.0,974.05,729.46
2018,10,15,14,15,912.0,68.0,2.5,22.45,571.0,952.64,718.12
2018,10,15,14,30,899.0,67.0,2.6,22.3,536.0,927.78,704.38
2018,10,15,14,45,881.0,65.5,2.65,22.1,495.0,894.52,684.4
2018,10,15,15,0,863.0,64.0,2.7,21.9,454.0,858.5,662.24
2018,10,15,15,15,837.5,61.0,2.7,21.9,408.0,811.55,631.02
2018,10,15,15,30,812.0,58.0,2.7,21.9,362.0,770.96,603.72
2018,10,15,15,45,775.0,55.5,2.8,21.4,313.5,712.01,563.72
2018,10,15,16,0,738.0,53.0,2.9,20.9,265.0,652.79,521.73
2018,10,15,16,15,681.0,48.0,2.95,20.4,215.0,576.12,463.97
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,501.8,404.94
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,403.53,321.97
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,321.48,239.39
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,183.54,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,57.33,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.9,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,15.0,24.0,16.37,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.1,60.5,22.12,8.98
2018,10,16,7,0,493.0,35.0,0.6,15.2,97.0,28.31,18.64
2018,10,16,7,15,577.5,41.0,0.55,15.45,145.0,35.1,25.25
2018,10,16,7,30,662.0,47.0,0.5,15.7,193.0,39.32,29.3
2018,10,16,7,45,713.0,50.5,0.5,15.95,242.5,60.57,32.87
2018,10,16,8,0,764.0,54.0,0.5,16.2,292.0,116.63,61.63
2018,10,16,8,15,798.0,57.0,0.55,16.7,340.5,175.67,105.74
2018,10,16,8,30,832.0,60.0,0.6,17.2,389.0,241.04,160.63
2018,10,16,8,45,855.0,61.5,0.65,17.75,432.5,302.08,214.11
2018,10,16,9,0,878.0,63.0,0.7,18.3,476.0,364.64,268.39
2018,10,16,9,15,894.0,64.5,0.85,18.9,515.0,425.64,320.62
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,486.78,371.32
2018,10,16,9,45,922.0,67.0,1.15,20.05,587.5,545.22,418.44
2018,10,16,10,0,934.0,68.0,1.3,20.6,621.0,602.78,463.37
2018,10,16,10,15,942.5,68.5,1.4,20.85,647.0,656.5,504.39
2018,10,16,10,30,951.0,69.0,1.5,21.1,673.0,708.44,543.03
2018,10,16,10,45,937.0,76.5,1.55,21.35,686.0,749.95,571.55
2018,10,16,11,0,923.0,84.0,1.6,21.6,699.0,787.45,596.36
2018,10,16,11,15,717.5,157.0,1.65,21.75,639.5,748.71,568.72
2018,10,16,11,30,512.0,230.0,1.7,21.9,580.0,678.55,516.49
2018,10,16,11,45,376.0,273.5,1.75,22.05,531.0,614.65,469.34
2018,10,16,12,0,240.0,317.0,1.8,22.2,482.0,541.81,414.34
2018,10,16,12,15,205.0,317.5,1.85,22.25,458.0,520.15,398.67
2018,10,16,12,30,170.0,318.0,1.9,22.3,434.0,496.25,380.82
2018,10,16,12,45,145.0,309.5,1.95,22.35,407.0,469.63,361.24
2018,10,16,13,0,120.0,301.0,2.0,22.4,380.0,441.57,340.44
2018,10,16,13,15,94.5,285.5,2.1,22.35,346.5,386.08,299.35
2018,10,16,13,30,69.0,270.0,2.2,22.3,313.0,347.08,269.98
2018,10,16,13,45,204.5,224.5,2.25,22.25,344.0,443.32,348.55
2018,10,16,14,0,340.0,179.0,2.3,22.2,375.0,557.28,437.53
2018,10,16,14,15,618.0,122.0,2.4,22.1,451.5,757.6,587.31
2018,10,16,14,30,896.0,65.0,2.5,22.0,528.0,920.46,701.46
2018,10,16,14,45,878.0,63.0,2.6,21.85,487.0,886.56,679.46
2018,10,16,15,0,860.0,61.0,2.7,21.7,446.0,849.9,657.01
2018,10,16,15,15,834.5,59.0,2.7,21.7,401.0,804.4,626.68
2018,10,16,15,30,809.0,57.0,2.7,21.7,356.0,765.32,600.31
2018,10,16,15,45,771.5,54.0,2.95,21.15,307.5,705.49,560.28
2018,10,16,16,0,734.0,51.0,3.2,20.6,259.0,645.49,517.99
2018,10,16,16,15,675.5,47.0,3.3,20.1,209.5,569.38,460.19
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,495.58,400.96
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,395.65,315.96
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,312.61,228.79
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,175.68,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.1,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,4.55,0.0
2018,10,17,6,45,21.0,16.0,1.05,14.3,16.5,13.97,2.94
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,23.8,14.75
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,37.57,27.45
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,50.98,39.69
2018,10,17,7,45,21.0,79.5,1.15,14.85,86.0,67.15,51.29
2018,10,17,8,0,42.0,100.0,1.2,15.0,113.0,88.14,67.68
2018,10,17,8,15,101.0,123.0,1.2,15.2,161.0,119.49,90.98
2018,10,17,8,30,160.0,146.0,1.2,15.4,209.0,160.28,122.63
2018,10,17,8,45,355.5,139.5,1.2,15.65,299.5,224.48,169.94
2018,10,17,9,0,551.0,133.0,1.2,15.9,390.0,311.06,237.39
2018,10,17,9,15,695.5,108.0,1.25,16.15,460.0,384.86,296.9
2018,10,17,9,30,840.0,83.0,1.3,16.4,530.0,470.72,365.73
2018,10,17,9,45,873.0,78.5,1.3,16.7,568.0,530.9,414.17
2018,10,17,10,0,906.0,74.0,1.3,17.0,606.0,592.28,462.12
2018,10,17,10,15,914.5,75.0,1.2,17.3,632.0,645.14,501.35
2018,10,17,10,30,923.0,76.0,1.1,17.6,658.0,696.31,537.81
2018,10,17,10,45,928.5,76.5,1.05,17.85,676.5,742.87,569.26
2018,10,17,11,0,934.0,77.0,1.0,18.1,695.0,786.97,597.32
2018,10,17,11,15,937.0,77.5,1.05,18.3,706.0,826.45,623.36
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,862.9,647.27
2018,10,17,11,45,941.0,78.0,1.15,18.7,719.5,893.88,667.48
2018,10,17,12,0,942.0,78.0,1.2,18.9,722.0,921.38,685.47
2018,10,17,12,15,940.0,78.5,1.3,19.0,717.0,943.18,700.85
2018,10,17,12,30,938.0,79.0,1.4,19.1,712.0,961.18,713.92
2018,10,17,12,45,934.0,78.5,1.5,19.15,698.5,972.26,722.78
2018,10,17,13,0,930.0,78.0,1.6,19.2,685.0,979.39,729.28
2018,10,17,13,15,923.0,77.5,1.75,19.15,664.0,979.73,732.45
2018,10,17,13,30,916.0,77.0,1.9,19.1,643.0,976.13,733.14
2018,10,17,13,45,906.0,76.0,2.05,19.05,614.5,965.2,728.98
2018,10,17,14,0,896.0,75.0,2.2,19.0,586.0,950.54,722.34
2018,10,17,14,15,882.5,73.0,2.4,18.8,551.0,927.74,710.95
2018,10,17,14,30,869.0,71.0,2.6,18.6,516.0,901.62,696.99
2018,10,17,14,45,849.0,69.0,2.75,18.4,475.0,866.54,675.94
2018,10,17,15,0,829.0,67.0,2.9,18.2,434.0,837.66,658.87
2018,10,17,15,15,802.0,64.5,2.9,18.2,389.0,790.78,626.77
2018,10,17,15,30,775.0,62.0,2.9,18.2,344.0,742.27,592.82
2018,10,17,15,45,734.5,58.5,3.15,17.6,296.0,680.51,550.23
2018,10,17,16,0,694.0,55.0,3.4,17.0,248.0,618.82,505.44
2018,10,17,16,15,631.0,50.5,3.4,16.65,199.5,540.3,443.71
2018,10,17,16,30,568.0,46.0,3.4,16.3,151.0,471.34,385.91
2018,10,17,16,45,462.5,38.5,3.4,15.95,107.0,370.36,298.22
2018,10,17,17,0,357.0,31.0,3.4,15.6,63.0,277.84,199.86
2018,10,17,17,15,215.0,20.0,3.35,15.3,35.5,130.7,0.0
2018,10,17,17,30,73.0,9.0,3.3,15.0,8.0,8.19,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.75,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,9.1,0.0
2018,10,18,6,45,85.5,22.0,1.15,14.3,29.5,17.99,4.32
2018,10,18,7,0,117.0,34.0,1.1,14.4,48.0,27.47,17.78
2018,10,18,7,15,93.5,52.5,1.15,14.55,67.0,43.0,32.15
2018,10,18,7,30,70.0,71.0,1.2,14.7,86.0,56.9,44.87
2018,10,18,7,45,133.0,91.0,1.2,14.85,128.5,76.35,57.01
2018,10,18,8,0,196.0,111.0,1.2,15.0,171.0,107.44,77.56
2018,10,18,8,15,239.0,126.5,1.15,15.25,211.0,142.8,104.16
2018,10,18,8,30,282.0,142.0,1.1,15.5,251.0,183.64,136.89
2018,10,18,8,45,313.0,158.0,1.1,15.7,292.0,226.88,172.86
2018,10,18,9,0,344.0,174.0,1.1,15.9,333.0,273.84,211.86
2018,10,18,9,15,365.0,185.0,1.05,16.2,366.5,315.88,246.57
2018,10,18,9,30,386.0,196.0,1.0,16.5,400.0,359.86,282.06
2018,10,18,9,45,419.0,200.5,0.95,16.8,434.5,411.27,322.31
2018,10,18,10,0,452.0,205.0,0.9,17.1,469.0,460.85,360.22
2018,10,18,10,15,592.0,171.0,0.85,17.5,532.5,545.4,423.91
2018,10,18,10,30,732.0,137.0,0.8,17.9,596.0,636.44,490.31
2018,10,18,10,45,832.0,107.5,0.75,18.3,643.0,710.6,542.54
2018,10,18,11,0,932.0,78.0,0.7,18.7,690.0,785.37,591.13
2018,10,18,11,15,936.0,78.0,0.7,19.05,701.0,824.94,615.35
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,861.54,637.81
2018,10,18,11,45,940.5,78.5,0.7,19.75,715.0,892.59,656.5
2018,10,18,12,0,941.0,79.0,0.7,20.1,718.0,920.15,672.91
2018,10,18,12,15,939.5,78.0,0.8,20.35,712.0,940.57,687.05
2018,10,18,12,30,938.0,77.0,0.9,20.6,706.0,957.17,698.94
2018,10,18,12,45,933.0,77.5,1.05,20.9,692.5,968.44,708.38
2018,10,18,13,0,928.0,78.0,1.2,21.2,679.0,975.77,715.39
2018,10,18,13,15,921.0,77.5,1.35,21.25,658.0,976.05,718.62
2018,10,18,13,30,914.0,77.0,1.5,21.3,637.0,972.41,719.4
2018,10,18,13,45,904.0,75.5,1.65,21.35,608.5,960.83,714.99
2018,10,18,14,0,894.0,74.0,1.8,21.4,580.0,945.52,708.1
2018,10,18,14,15,880.0,72.5,1.9,21.3,545.0,922.9,696.03
2018,10,18,14,30,866.0,71.0,2.0,21.2,510.0,897.01,681.65
2018,10,18,14,45,846.0,69.0,2.15,21.05,469.5,862.02,661.34
2018,10,18,15,0,826.0,67.0,2.3,20.9,429.0,833.22,644.85
2018,10,18,15,15,798.5,64.5,2.3,20.9,384.0,786.03,613.2
2018,10,18,15,30,771.0,62.0,2.3,20.9,339.0,737.26,579.74
2018,10,18,15,45,728.5,58.5,2.5,20.4,290.5,674.13,536.73
2018,10,18,16,0,686.0,55.0,2.7,19.9,242.0,611.22,491.61
2018,10,18,16,15,622.0,50.0,2.85,19.45,194.0,531.81,430.8
2018,10,18,16,30,558.0,45.0,3.0,19.0,146.0,462.21,373.56
2018,10,18,16,45,452.0,37.5,3.1,18.55,102.5,361.7,287.18
2018,10,18,17,0,346.0,30.0,3.2,18.1,59.0,268.5,184.09
2018,10,18,17,15,207.0,19.0,3.3,17.7,33.0,125.16,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
