Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.0,11.0,3.75,13.5,15.5,10.01,0.0
2018,11,8,7,0,194.0,22.0,3.8,13.6,31.0,18.95,0.0
2018,11,8,7,15,328.0,33.0,4.0,13.95,69.5,27.56,16.22
2018,11,8,7,30,462.0,44.0,4.2,14.3,108.0,35.93,25.49
2018,11,8,7,45,537.5,52.0,4.4,14.65,153.0,46.3,35.18
2018,11,8,8,0,613.0,60.0,4.6,15.0,198.0,95.3,52.65
2018,11,8,8,15,662.5,65.5,4.7,15.25,243.5,147.72,89.94
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,205.75,138.29
2018,11,8,8,45,746.5,74.5,4.9,15.7,331.5,263.37,189.92
2018,11,8,9,0,781.0,78.0,5.0,15.9,374.0,325.48,246.07
2018,11,8,9,15,810.5,79.5,4.9,16.2,413.0,384.82,299.41
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,445.96,353.04
2018,11,8,9,45,872.0,80.0,4.75,16.8,489.0,507.18,405.4
2018,11,8,10,0,904.0,79.0,4.7,17.1,526.0,569.61,457.25
2018,11,8,10,15,915.0,80.0,4.55,17.4,552.0,620.32,498.31
2018,11,8,10,30,926.0,81.0,4.4,17.7,578.0,671.41,538.27
2018,11,8,10,45,930.0,83.5,4.3,17.95,596.0,717.76,573.67
2018,11,8,11,0,934.0,86.0,4.2,18.2,614.0,761.62,605.56
2018,11,8,11,15,936.0,87.0,4.15,18.4,624.0,799.67,632.1
2018,11,8,11,30,938.0,88.0,4.1,18.6,634.0,834.69,656.28
2018,11,8,11,45,936.0,89.0,4.05,18.8,635.5,863.32,675.75
2018,11,8,12,0,934.0,90.0,4.0,19.0,637.0,888.45,692.71
2018,11,8,12,15,943.0,87.5,4.0,19.15,635.5,915.26,711.29
2018,11,8,12,30,952.0,85.0,4.0,19.3,634.0,938.69,727.52
2018,11,8,12,45,963.0,80.5,3.95,19.45,625.0,957.91,740.6
2018,11,8,13,0,974.0,76.0,3.9,19.6,616.0,973.38,751.18
2018,11,8,13,15,842.5,102.0,3.85,19.7,557.0,903.13,702.0
2018,11,8,13,30,711.0,128.0,3.8,19.8,498.0,824.92,647.06
2018,11,8,13,45,618.0,137.0,3.75,19.9,446.5,751.84,594.96
2018,11,8,14,0,525.0,146.0,3.7,20.0,395.0,670.21,535.52
2018,11,8,14,15,706.0,108.0,3.65,20.05,417.0,788.54,624.3
2018,11,8,14,30,887.0,70.0,3.6,20.1,439.0,883.82,693.07
2018,11,8,14,45,855.5,68.5,3.5,20.15,396.5,840.2,661.56
2018,11,8,15,0,824.0,67.0,3.4,20.2,354.0,794.32,628.9
2018,11,8,15,15,786.0,63.5,3.4,20.2,309.0,738.85,588.91
2018,11,8,15,30,748.0,60.0,3.4,20.2,264.0,682.24,546.66
2018,11,8,15,45,678.0,56.0,2.9,19.75,215.0,607.92,488.25
2018,11,8,16,0,608.0,52.0,2.4,19.3,166.0,529.49,424.45
2018,11,8,16,15,494.0,44.5,2.3,18.85,120.5,420.29,334.08
2018,11,8,16,30,380.0,37.0,2.2,18.4,75.0,317.42,237.37
2018,11,8,16,45,225.5,23.5,2.15,17.95,43.0,179.85,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,46.97,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,93.0,11.0,3.0,12.4,15.0,10.01,0.0
2018,11,9,7,0,186.0,22.0,2.9,12.5,30.0,17.56,0.0
2018,11,9,7,15,323.5,32.5,2.95,12.95,67.5,27.25,15.6
2018,11,9,7,30,461.0,43.0,3.0,13.4,105.0,35.17,24.88
2018,11,9,7,45,543.5,50.0,3.05,13.85,150.5,43.97,33.22
2018,11,9,8,0,626.0,57.0,3.1,14.3,196.0,92.81,50.39
2018,11,9,8,15,677.0,62.0,3.05,14.6,241.5,145.61,87.62
2018,11,9,8,30,728.0,67.0,3.0,14.9,287.0,206.25,137.84
2018,11,9,8,45,762.5,70.0,2.95,15.25,329.5,263.77,189.01
2018,11,9,9,0,797.0,73.0,2.9,15.6,372.0,324.38,243.36
2018,11,9,9,15,804.5,79.5,2.8,15.95,407.0,381.23,294.45
2018,11,9,9,30,812.0,86.0,2.7,16.3,442.0,437.57,343.58
2018,11,9,9,45,800.0,97.5,2.65,16.7,469.0,488.82,387.09
2018,11,9,10,0,788.0,109.0,2.6,17.1,496.0,537.89,427.17
2018,11,9,10,15,803.5,111.5,2.45,17.6,523.0,590.61,468.15
2018,11,9,10,30,819.0,114.0,2.3,18.1,550.0,642.65,507.09
2018,11,9,10,45,825.0,116.0,2.15,18.6,567.5,684.64,537.36
2018,11,9,11,0,831.0,118.0,2.0,19.1,585.0,726.33,566.34
2018,11,9,11,15,834.0,119.5,1.85,19.35,595.0,763.02,590.87
2018,11,9,11,30,837.0,121.0,1.7,19.6,605.0,797.04,612.14
2018,11,9,11,45,835.0,122.5,1.6,19.9,607.0,824.22,628.69
2018,11,9,12,0,833.0,124.0,1.5,20.2,609.0,848.15,642.88
2018,11,9,12,15,832.0,123.0,1.45,20.35,603.5,866.93,654.48
2018,11,9,12,30,831.0,122.0,1.4,20.5,598.0,882.3,663.86
2018,11,9,12,45,828.0,120.0,1.3,20.65,585.0,891.34,668.41
2018,11,9,13,0,825.0,118.0,1.2,20.8,572.0,902.87,674.7
2018,11,9,13,15,812.5,116.5,1.2,20.85,550.0,897.16,671.41
2018,11,9,13,30,800.0,115.0,1.2,20.9,528.0,887.88,666.08
2018,11,9,13,45,779.5,114.0,1.2,20.95,499.0,868.58,654.2
2018,11,9,14,0,759.0,113.0,1.2,21.0,470.0,846.05,640.26
2018,11,9,14,15,734.0,110.0,1.25,20.9,434.5,814.15,620.88
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,779.62,599.41
2018,11,9,14,45,671.0,103.5,1.35,20.65,358.5,731.12,567.67
2018,11,9,15,0,633.0,100.0,1.4,20.5,318.0,681.03,533.95
2018,11,9,15,15,589.5,92.5,1.4,20.5,275.0,621.03,491.07
2018,11,9,15,30,546.0,85.0,1.4,20.5,232.0,560.72,446.49
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.5,477.95,383.78
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,401.59,322.71
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,307.5,244.58
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,221.4,163.32
2018,11,9,16,45,125.0,23.0,1.8,17.05,33.5,123.84,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.5,8.0,25.38,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,11.1,9.5,7.28,0.0
2018,11,10,7,0,71.0,16.0,1.6,11.0,19.0,14.55,0.0
2018,11,10,7,15,149.0,32.5,1.7,11.15,49.0,25.43,13.79
2018,11,10,7,30,227.0,49.0,1.8,11.3,79.0,37.84,27.37
2018,11,10,7,45,294.5,64.5,1.9,11.5,119.0,51.28,40.0
2018,11,10,8,0,362.0,80.0,2.0,11.7,159.0,91.0,59.14
2018,11,10,8,15,412.5,92.0,2.1,11.9,200.5,133.94,90.41
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,182.86,130.52
2018,11,10,8,45,501.0,113.5,2.25,12.35,282.5,232.21,173.45
2018,11,10,9,0,539.0,123.0,2.3,12.6,323.0,285.52,220.25
2018,11,10,9,15,567.0,129.5,2.25,13.0,358.5,336.09,264.52
2018,11,10,9,30,595.0,136.0,2.2,13.4,394.0,388.83,309.66
2018,11,10,9,45,613.5,141.5,2.15,13.75,424.5,441.58,353.72
2018,11,10,10,0,632.0,147.0,2.1,14.1,455.0,491.68,394.5
2018,11,10,10,15,646.0,151.0,1.95,14.55,479.5,538.11,430.76
2018,11,10,10,30,660.0,155.0,1.8,15.0,504.0,584.13,465.47
2018,11,10,10,45,668.0,157.5,1.65,15.4,520.5,624.06,494.56
2018,11,10,11,0,676.0,160.0,1.5,15.8,537.0,662.56,521.64
2018,11,10,11,15,678.0,161.5,1.4,16.1,545.5,693.98,543.35
2018,11,10,11,30,680.0,163.0,1.3,16.4,554.0,723.15,562.93
2018,11,10,11,45,678.5,164.5,1.25,16.7,555.5,747.11,578.9
2018,11,10,12,0,677.0,166.0,1.2,17.0,557.0,768.35,592.76
2018,11,10,12,15,661.5,169.5,1.3,17.2,548.5,777.0,599.52
2018,11,10,12,30,646.0,173.0,1.4,17.4,540.0,782.21,604.01
2018,11,10,12,45,614.0,178.5,1.55,17.55,521.0,766.72,594.56
2018,11,10,13,0,582.0,184.0,1.7,17.7,502.0,753.83,586.75
2018,11,10,13,15,566.0,181.0,1.7,17.75,481.0,742.45,579.29
2018,11,10,13,30,550.0,178.0,1.7,17.8,460.0,728.45,569.95
2018,11,10,13,45,525.0,174.5,1.75,17.85,432.0,703.38,552.94
2018,11,10,14,0,500.0,171.0,1.8,17.9,404.0,676.19,534.29
2018,11,10,14,15,475.5,163.0,1.75,17.85,371.5,642.29,510.15
2018,11,10,14,30,451.0,155.0,1.7,17.8,339.0,606.88,484.62
2018,11,10,14,45,417.0,144.0,1.7,17.8,301.5,558.62,449.14
2018,11,10,15,0,383.0,133.0,1.7,17.8,264.0,509.93,412.57
2018,11,10,15,15,345.5,118.5,1.7,17.8,225.0,439.24,358.37
2018,11,10,15,30,308.0,104.0,1.7,17.8,186.0,384.94,315.19
2018,11,10,15,45,258.5,86.5,1.55,17.2,146.5,318.54,261.1
2018,11,10,16,0,209.0,69.0,1.4,16.6,107.0,254.53,207.37
2018,11,10,16,15,153.5,49.5,1.5,16.3,73.0,185.65,148.16
2018,11,10,16,30,98.0,30.0,1.6,16.0,39.0,119.04,85.53
2018,11,10,16,45,56.0,17.0,1.65,15.7,21.5,63.68,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,11.08,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,11,6,45,56.0,9.5,2.95,11.5,11.5,0.0,0.0
2018,11,11,7,0,112.0,19.0,3.0,11.5,23.0,17.28,0.0
2018,11,11,7,15,220.5,33.0,3.2,11.9,56.0,25.99,13.45
2018,11,11,7,30,329.0,47.0,3.4,12.3,89.0,36.58,26.02
2018,11,11,7,45,415.0,58.0,3.55,12.7,132.5,49.12,37.82
2018,11,11,8,0,501.0,69.0,3.7,13.1,176.0,93.38,56.02
2018,11,11,8,15,559.0,75.5,3.85,13.5,220.0,140.54,89.04
2018,11,11,8,30,617.0,82.0,4.0,13.9,264.0,194.55,133.23
2018,11,11,8,45,664.5,85.5,4.15,14.25,307.0,249.64,181.62
2018,11,11,9,0,712.0,89.0,4.3,14.6,350.0,309.49,234.97
2018,11,11,9,15,736.0,93.0,4.25,15.1,387.0,365.63,285.26
2018,11,11,9,30,760.0,97.0,4.2,15.6,424.0,423.17,335.52
2018,11,11,9,45,775.0,101.0,4.2,16.05,455.5,477.57,382.13
2018,11,11,10,0,790.0,105.0,4.2,16.5,487.0,531.84,427.22
2018,11,11,10,15,805.0,106.5,3.95,16.8,512.5,583.11,468.45
2018,11,11,10,30,820.0,108.0,3.7,17.1,538.0,632.09,506.65
2018,11,11,10,45,836.0,107.5,3.45,17.4,558.5,679.71,542.63
2018,11,11,11,0,852.0,107.0,3.2,17.7,579.0,725.99,576.47
2018,11,11,11,15,859.0,108.0,3.05,17.95,591.0,765.63,604.12
2018,11,11,11,30,866.0,109.0,2.9,18.2,603.0,802.82,628.94
2018,11,11,11,45,869.0,108.0,2.75,18.45,605.5,831.96,647.69
2018,11,11,12,0,872.0,107.0,2.6,18.7,608.0,857.99,664.08
2018,11,11,12,15,870.0,107.0,2.55,18.9,602.5,877.69,676.86
2018,11,11,12,30,868.0,107.0,2.5,19.1,597.0,893.85,687.27
2018,11,11,12,45,863.5,105.5,2.45,19.25,583.5,902.53,692.76
2018,11,11,13,0,859.0,104.0,2.4,19.4,570.0,907.52,695.9
2018,11,11,13,15,849.5,102.5,2.35,19.5,549.0,904.35,693.73
2018,11,11,13,30,840.0,101.0,2.3,19.6,528.0,897.49,689.23
2018,11,11,13,45,826.5,98.5,2.3,19.7,500.0,882.3,679.57
2018,11,11,14,0,813.0,96.0,2.3,19.8,472.0,863.65,667.63
2018,11,11,14,15,792.5,92.5,2.25,19.85,437.0,840.65,652.34
2018,11,11,14,30,772.0,89.0,2.2,19.9,402.0,808.91,630.78
2018,11,11,14,45,743.5,85.0,2.15,19.95,362.5,767.23,601.86
2018,11,11,15,0,715.0,81.0,2.1,20.0,323.0,723.63,571.02
2018,11,11,15,15,673.0,75.5,2.1,20.0,279.5,665.82,529.26
2018,11,11,15,30,631.0,70.0,2.1,20.0,236.0,607.59,485.74
2018,11,11,15,45,568.5,62.5,1.75,19.45,191.0,531.94,426.47
2018,11,11,16,0,506.0,55.0,1.4,18.9,146.0,458.21,365.95
2018,11,11,16,15,408.5,45.0,1.45,18.55,104.5,361.4,285.18
2018,11,11,16,30,311.0,35.0,1.5,18.2,63.0,270.59,193.54
2018,11,11,16,45,186.0,22.0,1.5,17.85,36.0,150.58,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.5,9.0,40.54,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.25,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,45,66.0,8.5,4.35,10.75,11.0,0.0,0.0
2018,11,12,7,0,132.0,17.0,4.3,10.8,22.0,15.46,0.0
2018,11,12,7,15,248.5,30.0,4.35,11.25,55.0,25.25,12.1
2018,11,12,7,30,365.0,43.0,4.4,11.7,88.0,35.54,25.07
2018,11,12,7,45,443.5,52.5,4.5,12.2,130.0,43.7,33.05
2018,11,12,8,0,522.0,62.0,4.6,12.7,172.0,87.77,50.81
2018,11,12,8,15,573.5,69.5,4.55,13.0,215.5,136.16,84.93
2018,11,12,8,30,625.0,77.0,4.5,13.3,259.0,190.54,129.87
2018,11,12,8,45,658.0,83.0,4.45,13.65,299.5,244.62,178.11
2018,11,12,9,0,691.0,89.0,4.4,14.0,340.0,301.84,229.71
2018,11,12,9,15,712.0,94.5,4.25,14.45,376.5,357.05,279.33
2018,11,12,9,30,733.0,100.0,4.1,14.9,413.0,413.44,328.67
2018,11,12,9,45,741.5,106.0,3.95,15.4,442.0,465.34,373.1
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,516.57,415.49
2018,11,12,10,15,763.5,115.0,3.6,16.35,496.5,566.69,455.62
2018,11,12,10,30,777.0,118.0,3.4,16.8,522.0,616.07,493.85
2018,11,12,10,45,786.5,119.5,3.15,17.3,540.0,660.2,526.65
2018,11,12,11,0,796.0,121.0,2.9,17.8,558.0,702.69,557.11
2018,11,12,11,15,801.5,121.0,2.75,18.2,568.0,738.72,582.6
2018,11,12,11,30,807.0,121.0,2.6,18.6,578.0,772.34,604.69
2018,11,12,11,45,810.0,120.5,2.4,19.05,581.0,800.82,622.18
2018,11,12,12,0,813.0,120.0,2.2,19.5,584.0,821.83,634.09
2018,11,12,12,15,808.0,121.0,2.0,19.8,578.5,844.0,646.97
2018,11,12,12,30,803.0,122.0,1.8,20.1,573.0,858.2,654.08
2018,11,12,12,45,790.0,124.0,1.6,20.45,559.0,863.17,654.67
2018,11,12,13,0,777.0,126.0,1.4,20.8,545.0,864.54,652.8
2018,11,12,13,15,767.0,124.0,1.25,20.95,524.5,860.35,648.31
2018,11,12,13,30,757.0,122.0,1.1,21.1,504.0,852.76,641.61
2018,11,12,13,45,743.5,118.0,0.9,21.25,476.5,836.37,628.26
2018,11,12,14,0,730.0,114.0,0.7,21.4,449.0,816.83,612.8
2018,11,12,14,15,708.5,110.0,0.6,21.35,415.5,787.31,592.75
2018,11,12,14,30,687.0,106.0,0.5,21.3,382.0,755.2,570.91
2018,11,12,14,45,657.5,100.5,0.45,21.3,343.5,712.25,542.09
2018,11,12,15,0,628.0,95.0,0.4,21.3,305.0,667.58,511.56
2018,11,12,15,15,584.0,87.5,0.4,21.3,262.5,607.76,470.07
2018,11,12,15,30,540.0,80.0,0.4,21.3,220.0,547.75,426.99
2018,11,12,15,45,478.0,70.5,0.5,20.65,177.0,472.75,372.22
2018,11,12,16,0,416.0,61.0,0.6,20.0,134.0,401.17,316.51
2018,11,12,16,15,325.5,47.5,0.7,19.6,94.5,310.52,242.06
2018,11,12,16,30,235.0,34.0,0.8,19.2,55.0,227.69,158.02
2018,11,12,16,45,138.0,20.5,0.85,18.8,31.0,97.63,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,28.07,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,13,6,45,10.0,5.0,2.55,12.35,5.5,0.0,0.0
2018,11,13,7,0,20.0,10.0,2.6,12.3,11.0,9.1,0.0
2018,11,13,7,15,13.0,24.5,2.6,12.45,25.5,21.05,8.21
2018,11,13,7,30,6.0,39.0,2.6,12.6,40.0,33.34,22.99
2018,11,13,7,45,14.0,56.5,2.6,12.75,59.5,47.7,36.46
2018,11,13,8,0,22.0,74.0,2.6,12.9,79.0,63.91,48.14
2018,11,13,8,15,18.0,87.0,2.65,13.1,91.5,77.37,59.84
2018,11,13,8,30,14.0,100.0,2.7,13.3,104.0,89.74,70.65
2018,11,13,8,45,11.5,109.0,2.8,13.5,112.5,98.56,78.27
2018,11,13,9,0,9.0,118.0,2.9,13.7,121.0,107.0,85.43
2018,11,13,9,15,12.0,133.5,2.9,14.0,138.0,122.95,98.61
2018,11,13,9,30,15.0,149.0,2.9,14.3,155.0,139.42,112.12
2018,11,13,9,45,16.5,161.5,2.9,14.55,169.0,152.92,123.08
2018,11,13,10,0,18.0,174.0,2.9,14.8,183.0,166.7,134.2
2018,11,13,10,15,27.5,188.0,2.85,15.15,202.0,192.98,155.51
2018,11,13,10,30,37.0,202.0,2.8,15.5,221.0,215.37,173.48
2018,11,13,10,45,68.0,218.5,2.75,15.8,255.0,255.59,206.18
2018,11,13,11,0,99.0,235.0,2.7,16.1,289.0,298.74,240.89
2018,11,13,11,15,125.0,243.0,2.6,16.25,312.5,343.14,276.17
2018,11,13,11,30,151.0,251.0,2.5,16.4,336.0,378.73,304.25
2018,11,13,11,45,104.0,237.0,2.35,16.6,295.5,320.04,256.89
2018,11,13,12,0,57.0,223.0,2.2,16.8,255.0,270.55,216.5
2018,11,13,12,15,101.0,226.0,2.05,16.95,282.5,314.06,252.31
2018,11,13,12,30,145.0,229.0,1.9,17.1,310.0,374.47,300.26
2018,11,13,12,45,174.5,227.5,1.75,17.2,322.5,403.45,323.03
2018,11,13,13,0,204.0,226.0,1.6,17.3,335.0,432.62,345.86
2018,11,13,13,15,162.0,218.5,1.5,17.35,303.0,390.75,312.56
2018,11,13,13,30,120.0,211.0,1.4,17.4,271.0,347.91,278.6
2018,11,13,13,45,240.0,186.0,1.3,17.45,298.0,443.61,356.3
2018,11,13,14,0,360.0,161.0,1.2,17.5,325.0,519.55,416.34
2018,11,13,14,15,255.5,163.5,1.15,17.35,275.5,431.39,347.07
2018,11,13,14,30,151.0,166.0,1.1,17.2,226.0,328.95,266.2
2018,11,13,14,45,107.5,149.0,1.05,17.0,189.5,271.53,220.7
2018,11,13,15,0,64.0,132.0,1.0,16.8,153.0,200.59,163.01
2018,11,13,15,15,42.0,113.0,1.0,16.8,126.0,160.83,130.17
2018,11,13,15,30,20.0,94.0,1.0,16.8,99.0,111.36,88.59
2018,11,13,15,45,11.5,76.0,1.1,16.45,79.0,86.26,67.28
2018,11,13,16,0,3.0,58.0,1.2,16.1,59.0,61.34,45.76
2018,11,13,16,15,1.5,42.0,1.2,15.95,42.5,44.02,30.51
2018,11,13,16,30,0.0,26.0,1.2,15.8,26.0,25.66,12.79
2018,11,13,16,45,0.0,15.0,1.2,15.65,15.0,13.64,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.75,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.7,19.0,14.55,0.0
2018,11,14,7,15,215.0,29.0,2.7,11.05,49.5,22.91,8.3
2018,11,14,7,30,322.0,42.0,2.8,11.4,80.0,34.91,24.32
2018,11,14,7,45,398.0,53.5,2.85,11.75,120.5,43.42,32.78
2018,11,14,8,0,474.0,65.0,2.9,12.1,161.0,85.96,51.45
2018,11,14,8,15,525.0,73.5,3.0,12.35,203.0,131.98,83.68
2018,11,14,8,30,576.0,82.0,3.1,12.6,245.0,184.01,126.35
2018,11,14,8,45,607.0,89.5,3.15,12.9,284.5,235.93,172.42
2018,11,14,9,0,638.0,97.0,3.2,13.2,324.0,290.87,221.75
2018,11,14,9,15,661.0,103.0,3.15,13.6,359.5,344.25,269.5
2018,11,14,9,30,684.0,109.0,3.1,14.0,395.0,399.13,317.43
2018,11,14,9,45,694.0,114.5,3.05,14.4,423.5,448.67,359.96
2018,11,14,10,0,704.0,120.0,3.0,14.8,452.0,497.8,400.83
2018,11,14,10,15,714.5,123.5,2.95,15.3,475.5,544.54,438.49
2018,11,14,10,30,725.0,127.0,2.9,15.8,499.0,590.4,474.35
2018,11,14,10,45,730.0,130.5,2.85,16.3,515.5,631.56,505.62
2018,11,14,11,0,735.0,134.0,2.8,16.8,532.0,670.93,534.75
2018,11,14,11,15,739.5,135.0,2.75,17.1,542.0,705.3,560.01
2018,11,14,11,30,744.0,136.0,2.7,17.4,552.0,737.41,583.15
2018,11,14,11,45,743.5,137.0,2.6,17.75,554.0,763.17,600.21
2018,11,14,12,0,743.0,138.0,2.5,18.1,556.0,786.1,615.02
2018,11,14,12,15,736.0,139.0,2.45,18.3,550.0,800.67,624.53
2018,11,14,12,30,729.0,140.0,2.4,18.5,544.0,812.0,631.87
2018,11,14,12,45,713.0,141.0,2.35,18.7,528.5,812.24,631.51
2018,11,14,13,0,697.0,142.0,2.3,18.9,513.0,809.05,628.95
2018,11,14,13,15,682.5,140.5,2.25,19.0,492.5,801.07,623.4
2018,11,14,13,30,668.0,139.0,2.2,19.1,472.0,789.9,615.75
2018,11,14,13,45,645.5,137.0,2.15,19.25,444.5,768.03,600.46
2018,11,14,14,0,623.0,135.0,2.1,19.4,417.0,743.3,583.21
2018,11,14,14,15,597.0,130.0,2.1,19.3,384.0,709.7,560.34
2018,11,14,14,30,571.0,125.0,2.1,19.2,351.0,669.64,532.45
2018,11,14,14,45,533.0,118.5,2.05,19.15,313.0,621.59,497.72
2018,11,14,15,0,495.0,112.0,2.0,19.1,275.0,572.97,461.56
2018,11,14,15,15,452.0,101.5,2.0,19.1,235.0,515.15,417.27
2018,11,14,15,30,409.0,91.0,2.0,19.1,195.0,458.05,372.12
2018,11,14,15,45,347.5,77.5,1.85,18.25,154.0,384.74,313.16
2018,11,14,16,0,286.0,64.0,1.7,17.4,113.0,314.65,254.72
2018,11,14,16,15,211.5,47.5,1.75,17.0,77.5,235.81,186.58
2018,11,14,16,30,137.0,31.0,1.8,16.6,42.0,160.37,106.8
2018,11,14,16,45,78.0,17.5,1.85,16.25,23.0,60.39,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.64,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,23.0,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,46.0,11.0,2.7,11.0,12.0,10.01,0.0
2018,11,15,7,15,102.5,25.5,2.75,11.3,35.0,20.64,5.51
2018,11,15,7,30,159.0,40.0,2.8,11.6,58.0,31.95,21.62
2018,11,15,7,45,205.5,55.0,2.85,11.85,89.0,43.36,32.65
2018,11,15,8,0,252.0,70.0,2.9,12.1,120.0,73.23,48.35
2018,11,15,8,15,259.0,85.0,3.0,12.4,147.0,105.5,73.11
2018,11,15,8,30,266.0,100.0,3.1,12.7,174.0,138.19,101.0
2018,11,15,8,45,294.0,114.0,3.2,12.95,207.5,175.97,133.55
2018,11,15,9,0,322.0,128.0,3.3,13.2,241.0,216.94,169.29
2018,11,15,9,15,386.5,133.5,3.2,13.5,283.5,270.33,214.47
2018,11,15,9,30,451.0,139.0,3.1,13.8,326.0,326.97,262.23
2018,11,15,9,45,505.5,145.5,3.05,14.1,370.0,385.98,311.52
2018,11,15,10,0,560.0,152.0,3.0,14.4,414.0,449.57,363.6
2018,11,15,10,15,577.5,157.0,2.95,14.85,439.5,494.95,400.18
2018,11,15,10,30,595.0,162.0,2.9,15.3,465.0,540.49,436.03
2018,11,15,10,45,583.0,168.5,2.85,15.7,473.5,568.32,457.37
2018,11,15,11,0,571.0,175.0,2.8,16.1,482.0,593.51,476.22
2018,11,15,11,15,532.0,183.5,2.75,16.4,474.0,598.59,479.33
2018,11,15,11,30,493.0,192.0,2.7,16.7,466.0,599.3,479.01
2018,11,15,11,45,518.0,185.5,2.65,17.0,474.5,630.17,502.39
2018,11,15,12,0,543.0,179.0,2.6,17.3,483.0,660.15,524.67
2018,11,15,12,15,513.5,187.0,2.55,17.5,472.0,659.73,523.35
2018,11,15,12,30,484.0,195.0,2.5,17.7,461.0,656.16,519.9
2018,11,15,12,45,537.5,185.0,2.5,17.9,474.0,701.39,554.39
2018,11,15,13,0,591.0,175.0,2.5,18.1,487.0,745.34,587.27
2018,11,15,13,15,577.0,171.5,2.5,18.2,467.0,735.38,580.12
2018,11,15,13,30,563.0,168.0,2.5,18.3,447.0,722.79,571.53
2018,11,15,13,45,542.0,163.5,2.5,18.4,420.0,700.37,555.68
2018,11,15,14,0,521.0,159.0,2.5,18.5,393.0,675.75,538.17
2018,11,15,14,15,496.5,152.0,2.45,18.45,361.5,643.15,514.64
2018,11,15,14,30,472.0,145.0,2.4,18.4,330.0,608.98,489.67
2018,11,15,14,45,439.0,135.0,2.35,18.35,293.5,562.82,455.11
2018,11,15,15,0,406.0,125.0,2.3,18.3,257.0,516.13,419.44
2018,11,15,15,15,365.5,112.0,2.3,18.3,218.5,459.71,375.31
2018,11,15,15,30,325.0,99.0,2.3,18.3,180.0,404.08,330.51
2018,11,15,15,45,273.5,82.0,2.05,17.45,141.0,323.2,264.9
2018,11,15,16,0,222.0,65.0,1.8,16.6,102.0,258.57,210.27
2018,11,15,16,15,144.5,47.0,1.8,16.3,68.0,178.03,140.37
2018,11,15,16,30,67.0,29.0,1.8,16.0,34.0,99.35,62.45
2018,11,15,16,45,38.5,16.0,1.85,15.7,18.5,36.47,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.4,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.15,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.1,13.0,10.91,0.0
2018,11,16,7,15,135.5,26.5,3.05,10.45,39.0,20.89,3.89
2018,11,16,7,30,214.0,41.0,3.1,10.8,65.0,31.9,21.49
2018,11,16,7,45,288.0,55.0,3.15,11.15,102.5,42.22,31.68
2018,11,16,8,0,362.0,69.0,3.2,11.5,140.0,78.71,49.55
2018,11,16,8,15,416.0,80.0,3.15,11.8,180.5,120.38,78.91
2018,11,16,8,30,470.0,91.0,3.1,12.1,221.0,168.37,117.82
2018,11,16,8,45,510.0,99.0,3.1,12.4,260.0,216.43,159.72
2018,11,16,9,0,550.0,107.0,3.1,12.7,299.0,268.6,205.91
2018,11,16,9,15,572.5,115.0,3.05,13.1,333.5,321.53,252.86
2018,11,16,9,30,595.0,123.0,3.0,13.5,368.0,373.24,297.91
2018,11,16,9,45,603.0,131.5,2.95,13.9,395.5,420.09,338.09
2018,11,16,10,0,611.0,140.0,2.9,14.3,423.0,466.57,376.77
2018,11,16,10,15,627.0,143.0,2.75,14.75,447.0,511.69,413.05
2018,11,16,10,30,643.0,146.0,2.6,15.2,471.0,556.63,448.08
2018,11,16,10,45,654.0,148.5,2.45,15.7,488.5,597.4,478.8
2018,11,16,11,0,665.0,151.0,2.3,16.2,506.0,637.04,507.78
2018,11,16,11,15,671.5,152.0,2.15,16.5,516.5,670.56,531.81
2018,11,16,11,30,678.0,153.0,2.0,16.8,527.0,702.16,553.86
2018,11,16,11,45,680.5,153.0,1.9,17.15,529.5,727.48,571.1
2018,11,16,12,0,683.0,153.0,1.8,17.5,532.0,750.32,586.22
2018,11,16,12,15,687.0,150.0,1.7,17.75,528.5,768.59,597.65
2018,11,16,12,30,691.0,147.0,1.6,18.0,525.0,784.13,607.14
2018,11,16,12,45,698.0,141.0,1.5,18.25,515.0,796.11,614.15
2018,11,16,13,0,705.0,135.0,1.4,18.5,505.0,805.14,619.14
2018,11,16,13,15,694.0,132.5,1.3,18.7,485.5,799.26,614.0
2018,11,16,13,30,683.0,130.0,1.2,18.9,466.0,790.23,606.92
2018,11,16,13,45,667.5,126.0,1.05,19.1,439.5,772.47,593.25
2018,11,16,14,0,652.0,122.0,0.9,19.3,413.0,751.83,577.67
2018,11,16,14,15,629.0,117.5,0.75,19.35,381.0,721.43,555.56
2018,11,16,14,30,606.0,113.0,0.6,19.4,349.0,688.68,531.73
2018,11,16,14,45,575.0,106.0,0.5,19.4,312.0,644.45,500.29
2018,11,16,15,0,544.0,99.0,0.4,19.4,275.0,598.8,467.36
2018,11,16,15,15,499.5,90.5,0.4,19.4,235.0,536.85,422.8
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,479.99,380.02
2018,11,16,15,45,394.5,70.5,0.35,18.95,154.5,408.69,324.46
2018,11,16,16,0,334.0,59.0,0.3,18.5,114.0,340.52,269.11
2018,11,16,16,15,251.0,44.5,0.4,18.2,78.5,257.28,199.28
2018,11,16,16,30,168.0,30.0,0.5,17.9,43.0,175.78,108.7
2018,11,16,16,45,96.5,17.5,0.6,17.6,24.0,70.75,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.55,11.15,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.1,14.0,11.82,0.0
2018,11,17,7,15,150.0,27.0,1.55,11.3,40.0,21.35,1.74
2018,11,17,7,30,236.0,41.0,1.5,11.5,66.0,32.01,21.34
2018,11,17,7,45,312.0,54.0,1.5,11.7,104.0,41.58,31.01
2018,11,17,8,0,388.0,67.0,1.5,11.9,142.0,78.0,48.17
2018,11,17,8,15,324.0,80.5,1.4,12.15,153.5,109.04,73.18
2018,11,17,8,30,260.0,94.0,1.3,12.4,165.0,131.03,94.98
2018,11,17,8,45,163.5,112.0,1.2,12.65,159.0,140.23,107.9
2018,11,17,9,0,67.0,130.0,1.1,12.9,153.0,136.65,108.76
2018,11,17,9,15,43.5,140.0,1.0,13.3,155.5,142.54,114.36
2018,11,17,9,30,20.0,150.0,0.9,13.7,158.0,142.49,114.46
2018,11,17,9,45,24.0,162.5,0.85,14.05,173.0,157.48,126.56
2018,11,17,10,0,28.0,175.0,0.8,14.4,188.0,178.27,143.21
2018,11,17,10,15,85.0,194.0,0.75,14.6,236.0,231.5,186.41
2018,11,17,10,30,142.0,213.0,0.7,14.8,284.0,298.86,239.95
2018,11,17,10,45,391.0,176.0,0.7,15.0,381.5,449.66,359.31
2018,11,17,11,0,640.0,139.0,0.7,15.2,479.0,606.2,477.32
2018,11,17,11,15,738.5,117.5,0.75,15.3,516.5,680.64,531.55
2018,11,17,11,30,837.0,96.0,0.8,15.4,554.0,755.02,584.0
2018,11,17,11,45,837.5,95.5,0.85,15.55,556.0,781.62,601.71
2018,11,17,12,0,838.0,95.0,0.9,15.7,558.0,805.15,617.97
2018,11,17,12,15,819.5,100.5,1.0,15.7,549.5,816.67,627.2
2018,11,17,12,30,801.0,106.0,1.1,15.7,541.0,824.22,633.96
2018,11,17,12,45,761.5,116.5,1.2,15.75,522.5,821.09,633.39
2018,11,17,13,0,722.0,127.0,1.3,15.8,504.0,809.29,626.97
2018,11,17,13,15,712.5,124.5,1.35,15.7,484.5,804.85,625.54
2018,11,17,13,30,703.0,122.0,1.4,15.6,465.0,797.23,621.88
2018,11,17,13,45,690.5,117.5,1.5,15.55,439.0,781.54,613.01
2018,11,17,14,0,678.0,113.0,1.6,15.5,413.0,762.9,601.99
2018,11,17,14,15,657.0,108.0,1.7,15.4,381.0,733.54,583.11
2018,11,17,14,30,636.0,103.0,1.8,15.3,349.0,701.78,562.12
2018,11,17,14,45,607.5,97.0,1.9,15.15,313.0,660.48,533.52
2018,11,17,15,0,579.0,91.0,2.0,15.0,277.0,617.63,502.85
2018,11,17,15,15,534.0,84.0,2.0,15.0,237.0,559.42,458.44
2018,11,17,15,30,489.0,77.0,2.0,15.0,197.0,501.15,412.38
2018,11,17,15,45,428.5,67.0,2.1,14.45,157.0,428.07,353.18
2018,11,17,16,0,368.0,57.0,2.2,13.9,117.0,360.93,296.02
2018,11,17,16,15,278.5,44.5,2.1,13.55,81.5,275.37,219.72
2018,11,17,16,30,189.0,32.0,2.0,13.2,46.0,191.16,117.02
2018,11,17,16,45,108.0,19.0,1.9,12.85,25.5,78.56,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.5,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.35,2.5,0.0,0.0
