Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,5.46,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,17.34,0.0
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,29.73,19.23
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,37.59,27.48
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,75.39,42.62
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,120.77,72.94
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,172.67,114.75
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,225.32,161.17
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,281.59,211.73
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,334.54,259.72
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,388.53,307.63
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,416.25,334.05
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,434.6,351.37
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,445.95,361.3
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,454.16,367.62
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,497.08,401.3
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,541.09,434.88
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,551.23,441.32
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,557.59,444.86
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,573.88,456.03
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,588.38,465.51
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,609.59,481.13
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,629.5,495.61
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,621.54,489.03
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,611.19,481.01
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,627.43,494.81
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,641.46,506.77
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,637.44,505.2
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,630.94,501.99
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,603.49,483.45
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,574.31,463.34
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,537.99,437.11
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,500.64,409.28
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,452.21,371.23
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,404.08,332.23
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,350.97,289.05
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,299.77,245.12
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,230.61,182.56
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,160.18,92.5
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,64.64,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,6.37,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,18.19,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,30.23,19.3
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,40.28,29.66
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,66.4,43.0
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,100.84,67.71
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,140.1,99.46
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,181.47,134.72
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,227.24,174.47
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,263.61,207.48
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,298.47,238.31
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,345.36,277.68
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,395.56,319.02
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,426.89,344.42
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,455.83,367.2
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,469.29,377.14
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,468.08,375.66
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,448.79,359.37
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,411.06,328.71
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,394.59,315.3
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,375.72,299.78
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,382.41,305.11
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,388.75,310.05
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,371.91,296.75
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,354.12,282.81
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,341.95,273.57
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,329.26,263.87
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,322.31,258.83
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,315.03,253.49
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,261.25,211.0
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,223.58,180.8
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,210.3,170.54
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,196.73,159.76
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,174.5,141.61
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,164.96,133.38
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,122.51,97.69
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,93.25,72.4
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,83.74,62.29
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,58.38,28.23
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,31.51,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,8.19,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,18.16,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,28.31,17.38
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,34.3,24.34
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,69.92,38.41
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,110.72,67.82
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,145.99,98.67
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,197.11,141.41
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,252.23,188.29
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,311.78,238.5
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,378.7,294.27
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,415.61,327.12
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,447.16,354.58
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,474.74,377.95
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,492.59,393.11
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,540.87,431.29
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,584.9,465.61
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,618.02,491.34
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,649.53,515.69
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,671.97,533.14
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,692.02,548.79
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,708.61,561.26
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,722.68,571.83
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,713.87,565.72
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,701.6,557.35
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,678.18,540.23
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,659.77,526.9
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,652.55,522.19
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,642.83,515.56
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,591.77,477.49
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,540.03,437.89
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,560.11,454.85
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,583.08,472.19
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,490.5,400.6
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,398.26,326.39
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,343.45,280.42
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,290.67,234.34
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,234.38,182.24
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,172.88,88.18
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,79.15,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.64,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,12.78,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,21.94,11.66
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,33.39,23.06
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,45.56,32.17
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,42.67,30.02
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,38.41,26.67
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,34.1,23.12
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,28.98,18.85
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,68.6,52.03
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,111.21,87.7
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,115.38,91.36
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,119.1,94.56
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,107.59,84.84
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,90.54,70.26
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,110.53,86.85
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,131.19,103.93
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,120.3,94.8
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,109.21,85.53
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,148.78,118.75
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,184.28,148.48
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,181.99,146.61
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,179.54,144.67
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,150.63,120.79
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,121.6,96.7
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,80.4,62.19
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,47.7,34.5
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,45.92,33.07
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,44.14,31.63
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,38.82,27.22
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,33.5,22.78
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,37.03,25.82
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,40.57,28.84
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,40.14,28.44
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,39.7,27.97
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,30.85,20.34
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,22.01,12.68
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,24.18,14.15
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,32.08,11.01
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,20.92,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,9.1,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,17.0,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,24.87,13.72
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,29.27,19.61
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,64.13,32.04
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,112.79,62.97
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,165.7,104.71
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,219.09,151.63
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,276.15,203.14
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,324.6,249.14
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,369.2,290.74
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,430.6,343.68
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,494.1,397.44
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,543.47,439.3
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,591.74,479.36
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,636.21,515.6
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,678.83,549.74
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,714.66,576.9
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,747.82,602.25
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,776.68,624.04
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,802.42,643.61
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,820.84,658.39
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,835.77,670.75
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,843.34,677.42
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,847.31,681.58
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,844.47,681.07
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,838.13,678.04
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,824.24,669.37
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,807.14,658.23
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,789.89,646.46
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,761.39,625.83
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,665.91,552.44
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,567.04,474.53
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,434.81,365.86
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,300.96,252.26
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,249.49,207.38
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,200.32,163.35
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,155.99,121.08
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,105.08,44.54
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,52.73,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.91,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,2.27,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,5.26,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,8.34,1.43
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,11.42,4.09
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,16.27,8.25
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,21.12,12.39
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,28.63,18.77
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,36.16,25.11
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,43.25,31.05
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,50.35,36.97
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,57.46,42.87
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,64.57,48.74
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,58.8,43.84
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,53.04,38.96
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,44.62,31.87
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,36.2,24.79
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,38.86,27.01
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,41.52,29.24
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,46.84,33.69
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,52.16,38.15
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,48.6,35.19
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,45.05,32.24
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,42.39,30.05
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,39.72,27.85
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,34.85,23.79
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,29.97,19.72
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,34.83,23.88
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,39.69,28.05
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,54.07,40.44
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,69.59,53.73
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,75.85,59.02
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,83.93,65.65
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,62.61,47.16
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,41.2,28.57
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,37.44,24.37
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,26.2,5.75
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,18.57,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,7.28,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,16.83,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,24.17,12.11
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,28.12,18.4
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,59.37,29.25
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,103.14,59.2
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,143.99,94.22
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,197.73,137.26
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,265.46,194.49
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,320.6,244.97
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,377.46,296.2
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,429.19,342.29
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,481.57,387.72
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,531.18,429.76
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,579.8,469.94
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,623.52,505.4
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,665.38,538.68
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,687.24,554.73
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,699.06,563.12
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,725.55,582.67
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,749.26,600.06
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,762.14,609.58
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,771.46,616.65
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,736.21,590.63
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,690.31,556.74
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,741.92,596.53
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,783.99,628.41
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,769.37,618.25
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,757.14,610.25
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,686.3,557.9
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,613.78,503.5
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,607.23,499.51
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,597.18,492.03
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,590.39,486.24
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,573.72,471.55
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,500.3,411.33
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,436.86,356.11
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,326.23,254.96
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,210.65,77.53
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,98.46,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,7.28,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,16.37,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,23.38,11.07
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,27.39,17.95
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,60.78,30.5
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,107.44,58.62
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,160.86,99.83
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,214.43,146.06
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,271.5,196.57
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,327.05,246.34
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,384.05,296.42
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,437.38,342.66
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,488.97,386.37
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,537.75,426.42
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,585.29,464.44
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,628.84,498.29
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,670.37,529.86
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,706.76,556.2
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,740.54,580.01
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,768.06,599.32
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,792.48,616.51
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,812.69,630.45
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,829.56,642.16
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,839.63,649.27
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,846.17,654.13
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,845.54,653.05
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,841.39,649.68
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,818.62,632.97
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,801.21,620.16
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,759.64,592.6
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,715.79,563.06
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,699.19,552.62
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,679.5,539.07
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,605.89,484.45
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,539.91,433.98
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,437.26,352.88
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,339.43,271.54
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,254.14,194.38
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,165.48,51.89
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,80.78,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,14.55,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,21.87,9.25
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,33.83,23.36
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,55.93,36.56
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,85.65,57.71
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,119.23,84.64
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,159.78,118.1
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,205.01,156.5
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,244.11,191.1
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,284.65,226.45
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,319.03,256.26
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,352.2,284.22
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,368.78,298.26
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,390.03,315.3
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,427.47,345.07
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,477.07,383.46
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,499.23,400.13
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,520.18,415.76
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,556.02,443.18
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,592.0,470.23
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,644.62,510.16
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,705.45,554.35
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,686.37,539.61
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,657.23,517.96
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,573.76,454.86
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,470.75,376.17
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,475.55,381.63
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,478.77,385.07
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,515.96,414.36
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,532.6,427.9
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,448.33,362.47
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,350.31,285.49
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,283.41,231.48
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,205.38,167.05
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,170.48,137.6
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,136.16,107.64
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,111.17,82.83
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,87.2,21.14
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,43.95,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,5.91,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,9.66,0.5
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,15.39,7.47
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,21.12,12.13
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,27.3,17.59
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,33.49,23.0
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,46.35,34.02
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,59.22,44.95
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,75.79,58.91
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,92.63,72.97
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,118.84,94.68
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,146.48,117.49
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,156.25,125.4
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,166.11,133.38
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,190.46,153.42
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,209.22,168.85
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,208.07,167.76
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,206.53,166.39
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,160.28,128.27
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,123.6,97.69
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,91.06,70.75
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,60.14,44.95
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,50.37,36.81
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,40.62,28.64
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,50.8,37.25
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,61.01,45.88
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,80.6,62.4
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,102.75,81.05
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,84.22,65.62
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,65.87,50.26
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,59.85,45.23
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,53.9,40.2
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,45.47,33.01
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,37.05,25.75
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,28.19,18.09
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,19.36,10.41
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,21.16,11.32
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,28.86,2.06
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,18.95,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
